Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.19,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,6.85
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,28.23,18.72
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,42.12,31.38
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,57.69,45.44
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,73.03,59.17
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,88.25,72.6
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,103.4,85.8
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,182.16,155.21
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,252.31,215.65
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,256.73,218.38
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,261.0,221.09
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,300.79,254.8
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,340.38,287.86
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,413.25,348.74
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,468.34,394.18
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,504.19,422.98
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,554.13,462.37
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,478.84,399.67
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,421.17,350.91
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,331.58,276.55
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,260.02,215.97
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,312.35,260.91
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,371.34,310.12
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,246.75,206.01
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,136.05,111.66
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,125.62,103.08
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,115.32,94.45
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,82.02,65.94
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,49.46,37.78
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,45.02,34.0
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,40.58,30.18
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,35.7,25.95
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,30.83,21.67
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,25.53,17.0
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,20.23,12.26
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,14.94,7.45
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,9.65,2.99
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,5.7,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.45,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.88,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.31,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.75,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.63,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.51,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,4.39,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,5.27,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,139.77,118.91
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,311.68,262.39
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,332.79,277.59
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,353.52,293.44
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,280.57,232.56
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,209.86,172.98
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,193.65,159.43
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,178.16,146.18
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,185.18,151.7
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,192.19,157.08
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,119.79,96.81
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,53.08,40.23
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,66.86,52.03
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,80.65,63.65
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,142.62,116.07
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,205.71,168.16
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,208.58,170.12
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,211.01,172.01
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,201.48,164.55
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,191.94,157.09
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,173.57,141.98
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,155.87,127.42
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,140.99,115.36
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,126.53,103.53
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,110.45,90.11
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,94.95,77.08
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,78.43,63.04
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,62.26,49.0
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,46.53,34.95
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,31.28,22.32
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,18.96,9.13
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,23.84,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,70.28,49.86
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,112.66,91.97
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,154.63,130.36
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,190.53,162.52
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,226.66,194.03
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,258.01,220.62
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,289.57,246.71
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,330.52,279.87
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,371.71,312.4
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,405.54,338.67
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,439.04,364.24
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,404.03,332.97
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,351.08,287.85
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,427.59,349.25
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,486.28,394.95
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,534.17,431.09
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,563.57,452.93
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,603.7,484.83
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,654.36,523.74
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,757.8,604.73
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,829.29,656.25
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,795.36,631.36
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,758.6,605.21
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,717.76,574.59
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,674.49,540.24
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,625.64,501.64
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,577.42,462.47
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,522.66,417.18
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,467.19,369.97
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,408.05,318.71
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,349.75,266.82
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,288.87,212.07
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,230.01,158.8
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,170.49,107.57
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,116.04,64.85
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,63.09,32.63
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,30.73,21.51
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,21.79,11.45
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,146.59,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,352.94,272.41
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,448.44,379.98
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,550.38,469.91
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,622.11,529.68
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,695.16,587.08
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,750.76,629.14
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,797.36,662.68
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,838.62,690.2
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,877.71,715.31
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,906.45,732.84
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,932.08,747.92
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,948.92,756.98
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,962.11,763.56
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,967.51,765.7
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,969.04,765.33
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,962.09,757.81
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,951.28,747.86
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,935.26,735.85
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,915.5,721.4
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,888.23,700.9
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,857.6,678.17
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,822.06,653.16
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,783.57,625.93
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,739.59,594.48
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,693.36,558.8
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,643.06,519.04
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,591.22,477.0
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,534.3,429.79
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,477.02,380.85
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,416.8,328.46
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,356.71,274.71
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,294.21,217.74
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,234.22,162.84
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,173.35,109.97
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,117.57,65.68
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,63.99,32.77
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,30.65,21.68
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,21.71,11.82
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,12.73,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,104.96,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,272.93,210.04
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,366.69,311.89
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,468.45,403.71
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,542.06,466.99
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,617.89,529.06
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,675.11,574.22
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,732.02,617.5
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,768.82,643.02
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,809.76,671.11
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,840.97,692.43
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,869.36,711.47
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,888.81,722.48
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,904.95,731.11
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,787.17,641.82
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,637.3,523.25
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,614.08,502.88
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,589.81,480.9
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,618.35,503.13
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,657.93,532.65
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,660.03,533.61
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,658.28,531.87
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,519.96,422.5
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,394.78,321.09
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,446.85,364.2
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,478.87,389.65
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,347.21,283.18
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,232.3,188.82
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,158.66,128.53
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,87.84,69.39
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,80.16,63.24
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,72.54,56.99
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,63.2,49.09
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,53.89,41.14
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,45.02,33.53
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,36.16,25.8
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,26.87,17.59
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,17.59,9.98
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,10.54,2.91
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.64,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.82,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,66.51,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,193.48,145.09
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,280.86,235.45
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,376.82,321.7
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,444.85,381.05
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,515.72,440.35
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,578.68,491.06
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,640.11,538.62
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,684.44,570.74
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,727.2,600.96
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,418.9,354.98
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,66.35,51.64
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,67.7,52.9
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,69.04,53.84
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,83.54,66.11
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,98.65,78.82
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,79.75,62.58
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,61.96,47.35
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,77.54,60.54
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,93.59,74.05
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,63.3,48.34
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,33.58,23.05
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,86.13,67.6
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,141.1,113.54
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,89.31,70.27
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,39.76,28.41
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,111.13,89.16
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,183.83,149.84
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,102.37,81.79
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,24.68,15.68
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,126.62,102.06
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,214.2,172.63
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,181.36,144.37
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,151.31,119.01
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,120.42,93.12
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,91.98,69.7
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,64.98,48.07
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,42.46,31.89
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,27.37,16.76
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,10.56,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,5.46,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,115.57,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,295.91,221.67
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,390.61,324.28
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,493.38,414.96
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,566.72,476.37
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,636.43,532.1
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,693.18,574.93
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,749.24,615.56
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,795.46,646.63
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,839.83,675.47
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,869.8,692.44
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,887.92,700.7
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,908.26,710.95
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,925.32,718.81
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,932.41,722.03
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,935.81,722.91
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,932.41,718.29
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,925.22,711.22
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,911.37,699.96
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,893.82,686.38
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,870.7,669.42
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,844.03,650.1
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,810.46,626.91
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,773.89,601.54
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,731.98,572.19
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,687.59,539.13
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,637.9,501.39
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,586.58,461.37
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,531.61,416.67
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,475.97,370.15
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,417.0,319.72
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,358.55,268.43
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,296.39,213.57
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,236.92,160.66
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,176.44,109.27
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,120.58,65.39
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,66.74,32.15
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,29.45,20.08
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,21.98,12.31
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.35,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,104.51,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,271.7,203.41
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,367.56,304.82
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,471.38,395.41
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,429.03,362.13
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,365.0,309.04
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,409.14,346.11
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,453.95,382.14
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,649.53,537.24
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,824.74,665.79
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,717.02,582.29
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,571.79,466.83
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,589.7,478.9
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,605.9,488.61
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,373.32,303.6
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,110.19,85.61
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,112.37,87.42
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,114.57,88.97
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,220.87,175.83
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,321.37,255.65
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,177.52,140.34
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,45.1,31.68
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,374.65,305.06
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,664.21,525.76
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,549.89,434.1
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,443.44,349.83
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,416.93,329.39
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,389.5,307.55
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,448.52,352.42
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,475.51,368.45
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,416.4,318.12
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,358.13,267.73
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,297.86,215.0
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,239.37,163.38
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,179.41,113.12
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,124.53,70.29
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,68.94,34.64
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,30.34,20.81
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,26.25,15.94
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,23.27,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,113.8,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,291.99,223.13
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,388.68,331.12
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,493.49,428.09
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,571.54,497.04
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,646.12,560.29
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,704.86,608.93
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,762.95,655.55
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,809.33,690.53
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,853.76,723.2
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,884.57,745.78
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,912.4,765.91
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,686.36,582.75
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,420.35,354.01
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,705.76,597.18
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,948.3,786.21
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,944.56,779.76
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,937.05,771.75
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,921.83,759.5
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,902.99,744.68
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,736.25,612.36
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,548.92,455.45
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,687.81,572.88
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,779.6,647.57
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,635.08,529.27
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,483.79,402.89
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,480.95,401.56
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,463.86,387.66
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,386.53,322.18
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,325.15,269.77
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,254.29,210.11
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,198.27,163.33
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,171.08,139.56
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,144.9,116.56
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,117.3,92.57
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,90.95,69.95
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,65.58,49.17
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,43.43,33.39
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,29.44,19.48
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,14.08,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,7.28,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,121.53,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,308.67,238.55
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,405.49,346.59
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,510.29,441.39
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,586.55,507.19
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,658.51,566.46
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,717.47,612.21
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,775.65,655.5
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,820.55,687.06
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,863.33,716.18
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,895.01,735.61
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,923.67,752.42
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,943.44,762.88
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,950.56,764.21
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,957.34,766.39
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,960.38,765.97
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,955.43,759.18
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,946.7,750.0
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,932.02,738.19
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,913.69,724.02
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,888.15,703.65
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,859.26,681.15
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,824.86,656.05
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,787.58,628.91
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,744.65,597.05
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,703.31,564.02
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,652.29,525.6
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,599.85,484.9
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,544.18,439.5
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,487.93,392.15
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,427.6,340.53
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,368.14,287.96
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,306.39,232.11
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,247.27,177.99
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,186.65,124.37
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,128.66,76.51
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,74.96,40.69
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,34.55,25.64
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,29.72,20.07
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,26.15,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,53.93,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,163.74,124.18
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,208.26,176.37
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,270.1,233.14
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,319.22,276.42
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,369.46,318.9
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,413.91,355.45
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,459.04,391.33
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,429.65,363.14
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,378.34,317.8
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,646.33,535.95
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,892.99,713.26
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,911.32,720.24
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,926.22,727.86
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,934.06,729.95
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,938.24,729.71
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,697.91,555.54
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,431.35,346.39
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,460.22,371.32
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,487.18,392.41
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,497.23,399.91
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,518.32,415.62
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,550.37,441.72
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,587.05,470.36
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,431.64,348.47
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,283.07,228.94
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,290.24,235.88
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,301.58,245.07
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,313.16,254.06
