Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,278.0,199.0,1.4,12.0,329.0,322.33,259.95
2016,1,11,15,15,530.0,139.5,1.3,11.5,362.0,356.52,283.58
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,361.25,279.14
2016,1,11,15,45,752.0,75.0,1.1,11.0,351.0,300.66,224.77
2016,1,11,16,0,722.0,70.0,1.0,11.0,307.0,240.79,171.03
2016,1,11,16,15,675.0,64.5,0.95,10.5,259.5,181.64,119.77
2016,1,11,16,30,628.0,59.0,0.9,10.0,212.0,127.57,75.87
2016,1,11,16,45,558.0,51.0,0.85,9.5,164.5,75.28,40.88
2016,1,11,17,0,488.0,43.0,0.8,9.0,117.0,34.36,25.08
2016,1,11,17,15,363.0,31.5,0.85,8.5,75.0,25.58,16.33
2016,1,11,17,30,238.0,20.0,0.9,8.0,33.0,16.52,0.0
2016,1,11,17,45,119.0,10.0,0.95,7.5,16.5,9.1,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,127.95,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,322.63,246.91
2016,1,12,8,15,505.0,35.5,3.35,4.5,107.5,417.44,352.2
2016,1,12,8,30,609.0,44.0,3.2,5.0,154.0,513.18,437.6
2016,1,12,8,45,670.5,49.5,3.05,6.0,203.5,588.21,499.79
2016,1,12,9,0,732.0,55.0,2.9,7.0,253.0,664.9,559.56
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.0,722.38,600.87
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,779.13,639.37
2016,1,12,9,45,836.0,66.0,2.35,10.0,392.5,823.57,667.18
2016,1,12,10,0,863.0,69.0,2.2,11.0,436.0,865.9,692.32
2016,1,12,10,15,881.0,71.0,2.05,12.0,474.0,887.57,701.77
2016,1,12,10,30,899.0,73.0,1.9,13.0,512.0,914.94,715.02
2016,1,12,10,45,912.0,74.5,1.8,14.0,543.0,933.94,722.57
2016,1,12,11,0,925.0,76.0,1.7,15.0,574.0,949.46,727.69
2016,1,12,11,15,933.5,77.5,1.6,15.0,598.0,957.22,730.24
2016,1,12,11,30,942.0,79.0,1.5,15.0,622.0,961.2,730.41
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.0,957.22,724.06
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,949.4,715.4
2016,1,12,12,15,956.5,79.0,1.25,16.0,661.0,934.66,704.51
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,916.19,691.38
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,891.55,674.3
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,863.46,655.06
2016,1,12,13,15,954.5,78.5,1.05,16.0,655.0,829.16,631.67
2016,1,12,13,30,951.0,78.0,1.0,16.0,645.0,791.87,606.26
2016,1,12,13,45,945.0,77.0,1.0,16.0,627.0,749.46,577.88
2016,1,12,14,0,939.0,76.0,1.0,16.0,609.0,704.62,546.19
2016,1,12,14,15,929.5,75.0,0.9,16.0,583.0,655.43,508.64
2016,1,12,14,30,920.0,74.0,0.8,16.0,557.0,604.55,469.03
2016,1,12,14,45,904.5,72.5,0.75,16.0,523.5,548.61,425.15
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,492.1,379.52
2016,1,12,15,15,868.5,68.5,0.55,15.5,450.5,432.42,330.03
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,372.58,278.99
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,310.76,225.19
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,251.1,172.63
2016,1,12,16,15,748.0,55.5,0.3,14.5,272.5,189.82,120.86
2016,1,12,16,30,705.0,51.0,0.4,14.0,224.0,133.07,75.59
2016,1,12,16,45,636.0,44.5,0.55,13.5,175.0,77.72,39.34
2016,1,12,17,0,567.0,38.0,0.7,13.0,126.0,32.82,23.32
2016,1,12,17,15,443.5,29.0,0.8,12.0,82.0,25.49,16.1
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,16.51,0.66
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,9.1,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,30.0,121.53,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,60.0,308.8,234.87
2016,1,13,8,15,483.5,36.5,2.8,6.5,106.5,404.35,338.28
2016,1,13,8,30,588.0,46.0,2.7,7.0,153.0,508.24,429.41
2016,1,13,8,45,649.5,52.0,2.65,8.0,202.0,575.56,484.87
2016,1,13,9,0,711.0,58.0,2.6,9.0,251.0,652.42,544.58
2016,1,13,9,15,750.0,62.5,2.8,10.0,298.5,710.56,588.12
2016,1,13,9,30,789.0,67.0,3.0,11.0,346.0,768.01,629.54
2016,1,13,9,45,816.0,70.0,3.2,12.0,389.5,812.17,659.74
2016,1,13,10,0,843.0,73.0,3.4,13.0,433.0,854.26,687.72
2016,1,13,10,15,861.5,75.5,3.5,13.5,471.0,885.71,708.11
2016,1,13,10,30,880.0,78.0,3.6,14.0,509.0,914.18,726.21
2016,1,13,10,45,892.5,80.0,3.7,14.5,540.0,924.22,731.02
2016,1,13,11,0,905.0,82.0,3.8,15.0,571.0,939.87,740.07
2016,1,13,11,15,913.5,83.5,3.8,15.0,595.0,947.63,744.33
2016,1,13,11,30,922.0,85.0,3.8,15.0,619.0,951.69,746.19
2016,1,13,11,45,927.5,85.5,3.85,15.5,634.5,948.04,741.71
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,940.62,734.81
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.5,926.79,724.66
2016,1,13,12,30,938.0,87.0,3.9,16.0,665.0,909.28,712.09
2016,1,13,12,45,938.0,86.5,3.9,16.5,664.0,884.92,693.48
2016,1,13,13,0,938.0,86.0,3.9,17.0,663.0,857.17,672.6
2016,1,13,13,15,934.5,85.5,3.85,17.0,653.0,823.43,648.49
2016,1,13,13,30,931.0,85.0,3.8,17.0,643.0,786.75,622.25
2016,1,13,13,45,924.5,84.0,3.8,17.0,625.0,744.67,592.16
2016,1,13,14,0,918.0,83.0,3.8,17.0,607.0,700.25,558.56
2016,1,13,14,15,908.0,82.0,3.75,17.0,581.0,651.56,520.23
2016,1,13,14,30,898.0,81.0,3.7,17.0,555.0,601.27,479.8
2016,1,13,14,45,883.5,79.0,3.65,17.0,522.0,547.82,435.85
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,491.56,388.54
2016,1,13,15,15,848.0,74.0,3.35,16.5,449.5,431.29,337.17
2016,1,13,15,30,827.0,71.0,3.1,16.0,410.0,371.75,284.97
2016,1,13,15,45,796.5,68.0,2.85,15.5,365.0,310.36,230.37
2016,1,13,16,0,766.0,65.0,2.6,15.0,320.0,251.38,177.33
2016,1,13,16,15,722.0,60.0,2.4,14.0,272.0,190.76,124.66
2016,1,13,16,30,678.0,55.0,2.2,13.0,224.0,134.83,79.05
2016,1,13,16,45,608.5,48.5,2.0,12.0,175.0,78.29,40.72
2016,1,13,17,0,539.0,42.0,1.8,11.0,126.0,33.39,24.05
2016,1,13,17,15,417.5,31.5,1.85,10.5,82.5,25.47,16.27
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,17.32,2.56
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,9.55,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,93.2,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,246.8,185.95
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.0,341.85,283.92
2016,1,14,8,30,483.0,55.0,3.0,10.0,143.0,444.89,374.38
2016,1,14,8,45,553.5,62.5,3.0,11.0,191.5,524.44,440.59
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,606.74,505.16
2016,1,14,9,15,584.5,84.5,3.25,12.5,266.5,611.06,508.16
2016,1,14,9,30,545.0,99.0,3.5,13.0,293.0,610.59,507.05
2016,1,14,9,45,537.0,115.5,3.8,14.0,326.0,628.65,519.16
2016,1,14,10,0,529.0,132.0,4.1,15.0,359.0,650.88,534.02
2016,1,14,10,15,672.0,113.0,4.15,15.5,426.5,769.83,622.13
2016,1,14,10,30,815.0,94.0,4.2,16.0,494.0,876.21,697.47
2016,1,14,10,45,831.0,95.5,4.3,16.5,525.0,897.55,709.94
2016,1,14,11,0,847.0,97.0,4.4,17.0,556.0,915.57,720.9
2016,1,14,11,15,490.5,185.5,4.4,17.0,454.0,688.66,551.42
2016,1,14,11,30,134.0,274.0,4.4,17.0,352.0,428.09,342.71
2016,1,14,11,45,343.5,238.0,4.45,17.5,444.5,586.72,470.86
2016,1,14,12,0,553.0,202.0,4.5,18.0,537.0,741.9,589.62
2016,1,14,12,15,547.0,208.5,4.55,18.0,543.0,731.53,580.46
2016,1,14,12,30,541.0,215.0,4.6,18.0,549.0,718.94,570.65
2016,1,14,12,45,480.5,234.0,4.65,18.5,530.5,672.12,533.12
2016,1,14,13,0,420.0,253.0,4.7,19.0,512.0,613.41,486.97
2016,1,14,13,15,642.0,178.5,4.7,19.0,568.0,707.91,562.16
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,765.14,606.54
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,724.6,576.55
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,681.8,543.66
2016,1,14,14,15,598.5,161.5,4.75,19.0,497.0,547.94,437.67
2016,1,14,14,30,343.0,223.0,4.7,19.0,405.0,418.98,334.51
2016,1,14,14,45,575.0,156.5,4.7,19.0,440.0,462.04,368.51
2016,1,14,15,0,807.0,90.0,4.7,19.0,475.0,477.37,377.3
2016,1,14,15,15,785.0,86.5,4.5,18.5,436.5,419.25,327.6
2016,1,14,15,30,763.0,83.0,4.3,18.0,398.0,362.08,277.68
2016,1,14,15,45,732.5,79.0,4.1,18.0,354.5,301.63,223.93
2016,1,14,16,0,702.0,75.0,3.9,18.0,311.0,244.84,173.01
2016,1,14,16,15,656.0,69.0,3.55,17.0,264.0,186.15,122.62
2016,1,14,16,30,610.0,63.0,3.2,16.0,217.0,132.47,79.21
2016,1,14,16,45,541.0,55.0,2.85,15.5,169.5,80.82,44.24
2016,1,14,17,0,472.0,47.0,2.5,15.0,122.0,37.54,27.27
2016,1,14,17,15,355.0,35.0,2.5,14.5,80.0,28.43,18.56
2016,1,14,17,30,238.0,23.0,2.5,14.0,38.0,19.04,4.6
2016,1,14,17,45,119.0,11.5,2.55,13.5,19.0,10.46,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.5,142.98,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,65.0,345.75,265.15
2016,1,15,8,15,560.5,32.5,4.4,7.5,113.5,443.21,371.9
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,547.68,463.48
2016,1,15,8,45,727.0,44.0,4.2,9.0,213.5,623.62,526.05
2016,1,15,9,0,790.0,48.0,4.1,10.0,265.0,701.4,586.34
2016,1,15,9,15,826.0,51.5,4.0,10.5,313.5,750.29,622.53
2016,1,15,9,30,862.0,55.0,3.9,11.0,362.0,805.58,662.1
2016,1,15,9,45,888.0,57.0,3.8,12.0,406.5,848.98,690.02
2016,1,15,10,0,914.0,59.0,3.7,13.0,451.0,890.29,715.48
2016,1,15,10,15,930.0,60.5,3.5,13.5,489.5,919.49,732.14
2016,1,15,10,30,946.0,62.0,3.3,14.0,528.0,945.55,746.19
2016,1,15,10,45,958.0,63.0,3.1,15.0,559.5,963.91,753.09
2016,1,15,11,0,970.0,64.0,2.9,16.0,591.0,978.61,757.3
2016,1,15,11,15,977.0,65.0,2.7,16.0,615.0,984.89,758.48
2016,1,15,11,30,984.0,66.0,2.5,16.0,639.0,987.23,757.05
2016,1,15,11,45,983.5,69.0,2.3,16.5,654.5,981.26,748.63
2016,1,15,12,0,983.0,72.0,2.1,17.0,670.0,971.31,737.71
2016,1,15,12,15,984.0,72.5,1.95,17.0,677.0,955.74,725.13
2016,1,15,12,30,985.0,73.0,1.8,17.0,684.0,936.35,710.17
2016,1,15,12,45,984.0,73.0,1.65,17.5,682.5,910.96,690.02
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,882.02,667.7
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,847.16,644.02
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,809.2,618.23
2016,1,15,13,45,967.5,72.0,1.35,18.0,642.5,765.36,588.26
2016,1,15,14,0,959.0,72.0,1.3,18.0,624.0,719.16,555.65
2016,1,15,14,15,949.5,70.5,1.35,18.0,597.5,668.61,518.76
2016,1,15,14,30,940.0,69.0,1.4,18.0,571.0,616.32,479.4
2016,1,15,14,45,923.5,68.5,1.45,18.0,537.0,559.93,435.6
2016,1,15,15,0,907.0,68.0,1.5,18.0,503.0,502.98,389.81
2016,1,15,15,15,887.5,65.5,1.35,17.5,463.5,442.48,339.6
2016,1,15,15,30,868.0,63.0,1.2,17.0,424.0,382.38,288.16
2016,1,15,15,45,838.0,60.5,1.1,17.0,378.5,318.84,232.62
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,258.0,178.69
2016,1,15,16,15,766.0,54.0,0.9,16.5,284.0,196.06,125.37
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,138.48,78.7
2016,1,15,16,45,656.0,44.5,0.7,15.5,185.0,82.45,41.27
2016,1,15,17,0,588.0,39.0,0.6,15.0,135.0,34.62,24.79
2016,1,15,17,15,469.0,30.0,0.65,14.5,89.5,26.21,16.81
2016,1,15,17,30,350.0,21.0,0.7,14.0,44.0,18.76,5.6
2016,1,15,17,45,175.0,10.5,0.75,14.0,22.0,9.55,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.0,1.15,7.5,3.0,2.73,0.0
2016,1,16,8,0,0.0,6.0,1.2,8.0,6.0,5.26,0.0
2016,1,16,8,15,0.0,12.0,1.4,8.5,12.0,10.53,3.35
2016,1,16,8,30,0.0,18.0,1.6,9.0,18.0,15.82,8.09
2016,1,16,8,45,0.0,24.0,1.8,9.5,24.0,21.11,12.79
2016,1,16,9,0,0.0,30.0,2.0,10.0,30.0,26.41,17.44
2016,1,16,9,15,0.0,36.5,2.0,10.0,36.5,32.16,22.46
2016,1,16,9,30,0.0,43.0,2.0,10.0,43.0,37.92,27.43
2016,1,16,9,45,0.0,39.5,2.0,10.5,39.5,34.83,24.63
2016,1,16,10,0,0.0,36.0,2.0,11.0,36.0,31.74,21.84
2016,1,16,10,15,0.0,24.5,2.0,11.0,24.5,21.59,13.03
2016,1,16,10,30,0.0,13.0,2.0,11.0,13.0,11.45,4.24
2016,1,16,10,45,0.0,21.0,2.0,11.5,21.0,18.52,10.28
2016,1,16,11,0,0.0,29.0,2.0,12.0,29.0,25.59,16.27
2016,1,16,11,15,0.0,85.0,2.25,12.0,85.0,75.29,58.36
2016,1,16,11,30,0.0,141.0,2.5,12.0,141.0,128.58,102.76
2016,1,16,11,45,74.5,217.0,2.75,12.5,262.5,286.81,234.42
2016,1,16,12,0,149.0,293.0,3.0,13.0,384.0,453.44,366.53
2016,1,16,12,15,529.0,194.5,3.5,13.5,523.0,702.06,565.98
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,899.66,712.42
2016,1,16,12,45,922.5,91.0,4.55,14.5,665.0,882.22,700.5
2016,1,16,13,0,936.0,86.0,5.1,15.0,668.0,860.81,687.34
2016,1,16,13,15,934.0,85.5,5.3,15.0,659.0,828.4,664.84
2016,1,16,13,30,932.0,85.0,5.5,15.0,650.0,792.95,639.86
2016,1,16,13,45,925.0,84.5,5.75,15.0,632.5,751.07,609.91
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,706.85,576.43
2016,1,16,14,15,467.0,141.5,6.15,14.5,411.5,443.86,365.19
2016,1,16,14,30,16.0,199.0,6.3,14.0,208.0,189.16,152.69
2016,1,16,14,45,424.0,144.0,6.5,14.0,349.5,372.9,306.64
2016,1,16,15,0,832.0,89.0,6.7,14.0,491.0,491.48,399.24
2016,1,16,15,15,416.0,89.5,6.85,13.0,290.5,269.6,218.31
2016,1,16,15,30,0.0,90.0,7.0,12.0,90.0,79.63,62.67
2016,1,16,15,45,324.5,91.0,7.2,11.5,202.5,187.64,146.78
2016,1,16,16,0,649.0,92.0,7.4,11.0,315.0,250.06,185.5
2016,1,16,16,15,601.5,85.0,7.35,10.0,268.0,192.87,134.82
2016,1,16,16,30,554.0,78.0,7.3,9.0,221.0,141.0,91.47
2016,1,16,16,45,468.0,69.5,7.25,8.5,172.5,90.85,56.32
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,48.42,37.91
2016,1,16,17,15,274.5,45.0,6.9,7.0,82.0,35.0,25.11
2016,1,16,17,30,167.0,29.0,6.6,6.0,40.0,22.85,9.54
2016,1,16,17,45,83.5,14.5,6.3,5.5,20.0,13.19,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.5,13.0,0.7,1.5,31.5,132.44,0.0
2016,1,17,8,0,419.0,26.0,0.7,2.0,63.0,322.77,249.95
2016,1,17,8,15,520.0,34.5,0.85,3.0,110.5,418.41,349.5
2016,1,17,8,30,621.0,43.0,1.0,4.0,158.0,521.05,437.2
2016,1,17,8,45,679.0,48.5,1.2,5.0,207.5,594.14,497.11
2016,1,17,9,0,737.0,54.0,1.4,6.0,257.0,668.84,555.4
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.0,725.74,597.79
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,781.89,638.19
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.0,823.11,666.48
2016,1,17,10,0,853.0,70.0,1.8,8.0,439.0,862.01,692.61
2016,1,17,10,15,870.5,72.0,1.9,8.5,477.0,892.51,712.32
2016,1,17,10,30,888.0,74.0,2.0,9.0,515.0,910.95,723.36
2016,1,17,10,45,895.5,77.5,2.1,9.5,545.5,927.93,733.52
2016,1,17,11,0,903.0,81.0,2.2,10.0,576.0,941.36,741.22
2016,1,17,11,15,911.0,82.5,2.25,10.0,600.0,949.08,745.88
2016,1,17,11,30,919.0,84.0,2.3,10.0,624.0,953.1,748.16
2016,1,17,11,45,920.5,86.5,2.35,10.5,639.0,948.61,743.35
2016,1,17,12,0,922.0,89.0,2.4,11.0,654.0,940.38,736.19
2016,1,17,12,15,924.0,89.0,2.45,11.0,661.5,925.94,726.2
2016,1,17,12,30,926.0,89.0,2.5,11.0,669.0,907.87,713.83
2016,1,17,12,45,923.0,90.0,2.55,11.5,667.5,883.19,695.58
2016,1,17,13,0,920.0,91.0,2.6,12.0,666.0,855.25,675.13
2016,1,17,13,15,916.0,90.5,2.7,12.0,656.0,821.74,652.26
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,785.36,627.13
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,743.46,597.65
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,699.35,564.78
2016,1,17,14,15,886.0,87.5,3.05,12.0,584.5,654.05,529.18
2016,1,17,14,30,876.0,86.0,3.1,12.0,559.0,603.41,488.61
2016,1,17,14,45,772.5,101.5,3.15,12.0,500.5,519.43,420.73
2016,1,17,15,0,669.0,117.0,3.2,12.0,442.0,443.03,357.81
2016,1,17,15,15,537.0,135.0,3.05,11.5,383.0,361.62,290.68
2016,1,17,15,30,405.0,153.0,2.9,11.0,324.0,296.4,236.67
2016,1,17,15,45,383.0,141.5,2.75,11.0,289.5,252.16,197.8
2016,1,17,16,0,361.0,130.0,2.6,11.0,255.0,210.12,160.54
2016,1,17,16,15,343.5,112.5,2.25,10.0,218.0,166.16,122.34
2016,1,17,16,30,326.0,95.0,1.9,9.0,181.0,124.35,87.07
2016,1,17,16,45,291.0,78.0,1.6,8.5,143.0,83.99,56.52
2016,1,17,17,0,256.0,61.0,1.3,8.0,105.0,48.1,37.71
2016,1,17,17,15,196.0,43.5,1.3,7.5,70.5,33.59,23.99
2016,1,17,17,30,136.0,26.0,1.3,7.0,36.0,20.37,8.7
2016,1,17,17,45,68.0,13.0,1.35,7.0,18.0,11.82,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.5,15.5,2.2,2.0,30.0,110.52,0.0
2016,1,18,8,0,335.0,31.0,2.5,3.0,60.0,284.84,222.93
2016,1,18,8,15,440.0,41.0,2.45,3.5,106.5,380.71,322.48
2016,1,18,8,30,545.0,51.0,2.4,4.0,153.0,484.54,414.53
2016,1,18,8,45,608.5,58.5,2.4,5.0,202.5,561.04,477.96
2016,1,18,9,0,672.0,66.0,2.4,6.0,252.0,639.99,539.96
2016,1,18,9,15,713.5,71.0,2.35,6.5,300.0,699.63,584.65
2016,1,18,9,30,755.0,76.0,2.3,7.0,348.0,753.11,622.88
2016,1,18,9,45,783.0,80.0,2.3,7.5,392.0,799.35,654.74
2016,1,18,10,0,811.0,84.0,2.3,8.0,436.0,843.59,684.32
2016,1,18,10,15,831.5,86.5,2.2,8.5,474.5,876.97,704.41
2016,1,18,10,30,852.0,89.0,2.1,9.0,513.0,907.47,722.07
2016,1,18,10,45,867.0,91.0,2.05,9.5,545.5,929.18,733.76
2016,1,18,11,0,882.0,93.0,2.0,10.0,578.0,947.46,743.08
2016,1,18,11,15,892.0,94.5,1.95,10.5,602.5,956.9,746.29
2016,1,18,11,30,902.0,96.0,1.9,11.0,627.0,962.59,747.13
2016,1,18,11,45,914.0,94.5,1.85,11.5,645.0,953.73,738.17
2016,1,18,12,0,926.0,93.0,1.8,12.0,663.0,950.23,733.27
2016,1,18,12,15,928.5,93.5,1.7,12.0,671.0,936.75,722.34
2016,1,18,12,30,931.0,94.0,1.6,12.0,679.0,919.59,709.16
2016,1,18,12,45,933.0,93.0,1.55,12.5,679.0,896.68,691.62
2016,1,18,13,0,935.0,92.0,1.5,13.0,679.0,870.27,671.9
2016,1,18,13,15,932.0,91.5,1.35,13.0,669.5,837.09,647.56
2016,1,18,13,30,929.0,91.0,1.2,13.0,660.0,800.91,621.23
2016,1,18,13,45,923.5,90.0,1.1,13.5,642.5,759.6,590.84
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,715.83,557.56
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,666.47,519.92
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,617.88,481.98
2016,1,18,14,45,887.0,83.0,0.75,14.0,541.5,562.76,438.85
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,506.71,393.72
2016,1,18,15,15,856.0,77.0,0.7,14.0,469.0,446.15,344.11
2016,1,18,15,30,836.0,74.0,0.7,14.0,429.0,386.16,293.27
2016,1,18,15,45,807.0,71.0,0.75,14.0,384.0,324.24,239.8
2016,1,18,16,0,778.0,68.0,0.8,14.0,339.0,264.53,187.12
2016,1,18,16,15,736.0,63.0,0.8,13.0,290.5,202.94,134.18
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,145.8,87.29
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.0,87.55,46.51
2016,1,18,17,0,561.0,45.0,0.9,10.0,142.0,39.67,29.93
2016,1,18,17,15,447.5,35.0,1.0,9.5,96.0,28.14,19.1
2016,1,18,17,30,334.0,25.0,1.1,9.0,50.0,20.59,9.43
2016,1,18,17,45,167.0,12.5,1.25,8.5,25.0,11.37,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.5,28.5,111.27,0.0
2016,1,19,8,0,244.0,35.0,3.4,7.0,57.0,234.97,181.86
2016,1,19,8,15,348.0,48.0,3.5,7.0,101.5,326.96,275.06
2016,1,19,8,30,452.0,61.0,3.6,7.0,146.0,429.58,366.95
2016,1,19,8,45,517.0,70.5,3.75,7.5,194.0,507.18,434.18
2016,1,19,9,0,582.0,80.0,3.9,8.0,242.0,587.21,499.76
2016,1,19,9,15,626.5,86.5,4.1,8.5,289.0,649.11,548.69
2016,1,19,9,30,671.0,93.0,4.3,9.0,336.0,710.97,596.33
2016,1,19,9,45,705.5,96.5,4.55,10.0,379.5,760.08,632.01
2016,1,19,10,0,740.0,100.0,4.8,11.0,423.0,807.72,665.85
2016,1,19,10,15,761.0,103.5,5.15,11.5,460.5,841.43,690.41
2016,1,19,10,30,782.0,107.0,5.5,12.0,498.0,872.55,712.91
2016,1,19,10,45,613.0,159.0,5.9,13.0,477.0,782.43,642.01
2016,1,19,11,0,444.0,211.0,6.3,14.0,456.0,681.03,558.52
2016,1,19,11,15,434.0,227.0,6.35,14.5,475.0,687.03,561.1
2016,1,19,11,30,424.0,243.0,6.4,15.0,494.0,674.92,549.77
2016,1,19,11,45,639.0,178.5,6.5,16.0,568.0,814.54,658.57
2016,1,19,12,0,854.0,114.0,6.6,17.0,642.0,920.17,734.22
2016,1,19,12,15,492.5,208.5,6.5,17.0,514.0,688.04,555.25
2016,1,19,12,30,131.0,303.0,6.4,17.0,386.0,436.63,350.39
2016,1,19,12,45,129.0,304.0,6.35,17.0,385.5,429.32,344.92
2016,1,19,13,0,127.0,305.0,6.3,17.0,385.0,421.68,338.68
2016,1,19,13,15,367.0,246.0,6.2,17.0,473.0,551.42,446.31
2016,1,19,13,30,607.0,187.0,6.1,17.0,561.0,670.5,541.75
2016,1,19,13,45,721.0,149.0,6.0,17.5,581.5,686.77,553.79
2016,1,19,14,0,835.0,111.0,5.9,18.0,602.0,689.12,554.91
2016,1,19,14,15,422.5,150.5,5.8,18.0,399.0,427.89,346.77
2016,1,19,14,30,10.0,190.0,5.7,18.0,196.0,177.18,140.38
2016,1,19,14,45,371.5,145.5,5.6,18.0,329.5,348.92,282.15
2016,1,19,15,0,733.0,101.0,5.5,18.0,463.0,460.5,367.92
2016,1,19,15,15,720.5,102.5,5.15,17.5,434.5,414.4,327.17
2016,1,19,15,30,708.0,104.0,4.8,17.0,406.0,368.1,285.71
2016,1,19,15,45,672.5,99.5,4.45,17.0,362.5,309.08,233.33
2016,1,19,16,0,637.0,95.0,4.1,17.0,319.0,253.26,183.53
2016,1,19,16,15,590.5,87.5,3.6,16.5,272.5,196.13,134.28
2016,1,19,16,30,544.0,80.0,3.1,16.0,226.0,144.23,91.79
2016,1,19,16,45,481.5,69.5,2.7,15.5,179.0,93.99,56.25
2016,1,19,17,0,419.0,59.0,2.3,15.0,132.0,51.56,39.73
2016,1,19,17,15,312.0,44.5,2.15,14.5,89.0,34.54,24.2
2016,1,19,17,30,205.0,30.0,2.0,14.0,46.0,23.58,11.89
2016,1,19,17,45,102.5,15.0,1.95,13.5,23.0,13.64,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,111.2,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,233.91,183.63
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,325.19,275.35
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,425.97,364.77
2016,1,20,8,45,515.5,71.5,2.45,5.5,195.5,507.41,434.46
2016,1,20,9,0,587.0,80.0,2.4,6.0,244.0,591.49,502.0
2016,1,20,9,15,407.0,114.5,2.25,6.5,238.0,501.44,426.07
2016,1,20,9,30,227.0,149.0,2.1,7.0,232.0,387.75,328.84
2016,1,20,9,45,123.0,157.0,1.95,7.5,203.0,292.74,247.3
2016,1,20,10,0,19.0,165.0,1.8,8.0,174.0,178.68,147.98
2016,1,20,10,15,67.0,196.0,1.55,8.5,229.5,271.85,226.43
2016,1,20,10,30,115.0,227.0,1.3,9.0,285.0,368.47,303.64
2016,1,20,10,45,112.0,243.5,1.05,10.0,303.0,365.7,298.17
2016,1,20,11,0,109.0,260.0,0.8,11.0,321.0,379.48,306.0
2016,1,20,11,15,83.5,261.0,0.8,11.5,309.0,352.89,283.38
2016,1,20,11,30,58.0,262.0,0.8,12.0,297.0,326.66,261.38
2016,1,20,11,45,76.5,276.5,0.8,12.5,323.5,356.95,284.75
2016,1,20,12,0,95.0,291.0,0.8,13.0,350.0,386.46,306.78
2016,1,20,12,15,58.0,266.0,1.2,13.5,302.5,320.69,255.49
2016,1,20,12,30,21.0,241.0,1.6,14.0,255.0,244.14,194.59
2016,1,20,12,45,28.0,251.5,2.0,14.5,269.5,259.2,207.02
2016,1,20,13,0,35.0,262.0,2.4,15.0,284.0,286.95,229.02
2016,1,20,13,15,43.5,266.5,2.6,15.0,293.5,295.37,236.02
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,303.02,242.47
2016,1,20,13,45,63.0,269.0,3.05,15.5,307.0,304.85,244.01
2016,1,20,14,0,74.0,267.0,3.3,16.0,311.0,305.66,244.7
2016,1,20,14,15,203.0,251.0,3.35,15.5,364.0,373.6,301.13
2016,1,20,14,30,332.0,235.0,3.4,15.0,417.0,427.99,345.14
2016,1,20,14,45,265.0,229.0,3.45,15.0,369.5,366.39,295.2
2016,1,20,15,0,198.0,223.0,3.5,15.0,322.0,305.57,246.04
2016,1,20,15,15,443.5,166.5,3.35,14.5,364.5,353.93,282.91
2016,1,20,15,30,689.0,110.0,3.2,14.0,407.0,367.99,287.76
2016,1,20,15,45,645.5,107.0,3.1,14.0,362.5,308.72,235.48
2016,1,20,16,0,602.0,104.0,3.0,14.0,318.0,253.6,186.71
2016,1,20,16,15,554.5,95.5,2.7,13.5,271.5,197.27,138.1
2016,1,20,16,30,507.0,87.0,2.4,13.0,225.0,143.89,94.12
2016,1,20,16,45,432.0,76.5,2.15,13.0,177.5,94.74,59.08
2016,1,20,17,0,357.0,66.0,1.9,13.0,130.0,54.59,38.04
2016,1,20,17,15,258.0,49.5,1.75,12.5,88.0,38.27,27.74
2016,1,20,17,30,159.0,33.0,1.6,12.0,46.0,25.87,14.3
2016,1,20,17,45,79.5,16.5,1.45,11.5,23.0,15.01,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,10.5,30.5,132.84,0.0
2016,1,21,8,0,321.0,31.0,4.1,11.0,61.0,276.32,213.81
2016,1,21,8,15,426.0,42.0,4.45,11.0,107.5,372.79,310.44
2016,1,21,8,30,531.0,53.0,4.8,11.0,154.0,477.57,403.86
2016,1,21,8,45,603.0,59.0,5.15,11.5,204.5,558.39,472.74
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,642.14,541.33
2016,1,21,9,15,716.5,70.0,5.9,12.0,303.5,702.15,590.12
2016,1,21,9,30,758.0,75.0,6.3,12.0,352.0,756.42,633.32
2016,1,21,9,45,786.0,78.5,6.7,12.0,396.5,802.39,669.3
2016,1,21,10,0,814.0,82.0,7.1,12.0,441.0,846.4,703.34
2016,1,21,10,15,833.5,85.0,7.4,12.0,479.5,879.82,728.57
2016,1,21,10,30,853.0,88.0,7.7,12.0,518.0,910.36,751.52
2016,1,21,10,45,858.5,93.5,8.0,12.5,548.5,927.93,763.08
2016,1,21,11,0,864.0,99.0,8.3,13.0,579.0,941.89,771.98
2016,1,21,11,15,872.0,100.5,8.4,13.0,603.0,949.7,777.04
2016,1,21,11,30,880.0,102.0,8.5,13.0,627.0,953.83,779.49
2016,1,21,11,45,579.5,195.0,8.65,13.0,544.5,774.28,639.4
2016,1,21,12,0,279.0,288.0,8.8,13.0,462.0,581.5,478.65
2016,1,21,12,15,587.0,196.0,8.75,13.0,568.0,759.7,628.02
2016,1,21,12,30,895.0,104.0,8.7,13.0,674.0,912.78,747.18
2016,1,21,12,45,895.5,103.0,8.65,13.5,673.5,888.9,726.71
2016,1,21,13,0,896.0,102.0,8.6,14.0,673.0,861.65,704.41
2016,1,21,13,15,648.0,181.0,8.35,14.0,591.0,724.07,595.26
2016,1,21,13,30,400.0,260.0,8.1,14.0,509.0,575.99,472.73
2016,1,21,13,45,229.5,261.5,7.9,14.0,403.5,426.31,349.87
2016,1,21,14,0,59.0,263.0,7.7,14.0,298.0,291.45,237.03
2016,1,21,14,15,470.0,176.5,7.55,14.0,437.5,485.64,401.23
2016,1,21,14,30,881.0,90.0,7.4,14.0,577.0,617.41,508.02
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.0,562.9,460.94
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,507.72,412.77
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,448.95,361.37
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,390.55,308.87
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,330.41,253.17
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,270.94,197.45
2016,1,21,16,15,748.5,63.5,6.5,12.0,302.0,209.63,142.25
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,152.31,93.27
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,95.44,51.45
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,44.15,26.97
2016,1,21,17,15,508.0,34.5,5.05,9.5,107.0,30.02,20.87
2016,1,21,17,30,399.0,26.0,4.7,9.0,59.0,21.28,11.3
2016,1,21,17,45,199.5,13.0,4.35,8.5,29.5,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
