Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,162.0,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,339.17,273.47
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.5,435.08,374.45
2016,1,22,8,30,628.0,47.0,5.6,3.0,168.0,531.54,462.75
2016,1,22,8,45,689.0,52.5,5.9,3.5,219.5,608.08,529.98
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,686.24,595.77
2016,1,22,9,15,788.0,62.0,6.25,4.5,320.5,745.05,642.64
2016,1,22,9,30,826.0,66.0,6.3,5.0,370.0,803.09,687.31
2016,1,22,9,45,854.0,68.5,6.35,5.5,415.5,849.32,721.37
2016,1,22,10,0,882.0,71.0,6.4,6.0,461.0,893.44,753.08
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.0,917.04,767.82
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,946.41,786.94
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.0,967.34,799.7
2016,1,22,11,0,947.0,78.0,6.3,8.0,607.0,984.74,809.83
2016,1,22,11,15,955.5,79.0,6.2,8.0,632.5,992.82,813.94
2016,1,22,11,30,964.0,80.0,6.1,8.0,658.0,997.0,815.33
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.5,993.21,810.06
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,985.45,802.09
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,971.65,791.02
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,953.97,777.26
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,930.04,757.85
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,902.46,735.88
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,868.17,709.79
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,830.72,681.36
2016,1,22,13,45,967.0,81.0,5.75,10.5,672.0,788.28,648.09
2016,1,22,14,0,962.0,80.0,5.7,11.0,654.0,743.19,612.41
2016,1,22,14,15,953.5,78.5,5.6,11.0,628.0,692.91,571.23
2016,1,22,14,30,945.0,77.0,5.5,11.0,602.0,640.74,527.71
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,583.7,479.42
2016,1,22,15,0,916.0,74.0,5.4,11.0,535.0,525.86,429.23
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.5,465.28,376.04
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,404.52,321.18
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,340.47,261.95
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,278.15,203.63
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,214.71,146.03
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,155.25,94.75
2016,1,22,16,45,690.5,49.5,3.2,7.5,212.0,97.11,52.15
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,46.15,28.28
2016,1,22,17,15,525.5,35.5,2.5,6.0,112.0,30.92,22.09
2016,1,22,17,30,420.0,27.0,2.3,5.0,63.0,24.17,14.27
2016,1,22,17,45,210.0,13.5,2.1,4.5,31.5,12.28,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,164.27,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,334.29,268.57
2016,1,23,8,15,533.5,36.0,1.35,1.5,118.0,430.04,364.38
2016,1,23,8,30,633.0,44.0,1.3,2.0,167.0,532.33,451.99
2016,1,23,8,45,692.0,49.5,1.3,3.0,218.0,607.22,512.01
2016,1,23,9,0,751.0,55.0,1.3,4.0,269.0,683.85,569.93
2016,1,23,9,15,788.0,59.0,1.3,4.5,318.5,741.86,611.81
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,799.11,651.51
2016,1,23,9,45,850.5,65.5,1.3,6.0,413.0,843.22,679.08
2016,1,23,10,0,876.0,68.0,1.3,7.0,458.0,876.32,698.08
2016,1,23,10,15,893.5,70.5,1.3,7.5,497.0,908.32,717.24
2016,1,23,10,30,911.0,73.0,1.3,8.0,536.0,937.32,734.04
2016,1,23,10,45,923.0,74.5,1.35,8.5,569.0,956.68,744.94
2016,1,23,11,0,935.0,76.0,1.4,9.0,602.0,972.48,753.58
2016,1,23,11,15,943.0,77.5,1.4,9.5,627.0,980.83,756.47
2016,1,23,11,30,951.0,79.0,1.4,10.0,652.0,985.31,757.0
2016,1,23,11,45,953.5,81.0,1.45,10.5,668.0,981.39,752.92
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,973.55,746.48
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,959.59,736.84
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,941.82,724.72
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,917.18,707.93
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,889.03,688.72
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,855.35,666.79
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,818.56,642.45
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.0,776.68,613.38
2016,1,23,14,0,940.0,82.0,2.4,14.0,646.0,732.27,581.68
2016,1,23,14,15,931.0,80.5,2.45,14.0,620.5,682.58,543.98
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,631.1,503.86
2016,1,23,14,45,909.0,77.5,2.55,14.0,562.0,575.91,459.67
2016,1,23,15,0,896.0,76.0,2.6,14.0,529.0,519.82,413.34
2016,1,23,15,15,877.5,73.5,2.55,13.5,489.5,459.72,362.81
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,399.49,310.49
2016,1,23,15,45,832.0,68.0,2.45,13.0,404.5,336.48,254.14
2016,1,23,16,0,805.0,65.0,2.4,13.0,359.0,275.4,198.6
2016,1,23,16,15,766.5,60.5,2.15,12.0,310.0,212.82,143.17
2016,1,23,16,30,728.0,56.0,1.9,11.0,261.0,154.2,93.51
2016,1,23,16,45,668.0,50.5,1.7,10.0,210.5,97.23,52.32
2016,1,23,17,0,608.0,45.0,1.5,9.0,160.0,47.52,28.85
2016,1,23,17,15,506.0,36.5,1.55,8.5,112.0,29.06,20.25
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,22.91,13.32
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,11.32,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.5,153.9,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,69.0,319.0,257.05
2016,1,24,8,15,491.0,40.5,4.05,4.5,117.0,414.89,353.47
2016,1,24,8,30,593.0,50.0,4.1,5.0,165.0,518.62,445.63
2016,1,24,8,45,560.5,63.0,4.2,6.0,196.5,532.76,458.69
2016,1,24,9,0,528.0,76.0,4.3,7.0,228.0,542.52,466.38
2016,1,24,9,15,565.5,85.0,4.6,7.5,273.0,600.27,513.48
2016,1,24,9,30,603.0,94.0,4.9,8.0,318.0,658.03,559.1
2016,1,24,9,45,721.0,87.0,5.2,9.0,386.5,764.91,641.33
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,868.96,718.73
2016,1,24,10,15,857.5,82.5,5.65,10.5,494.0,901.55,740.73
2016,1,24,10,30,876.0,85.0,5.8,11.0,533.0,931.15,760.69
2016,1,24,10,45,888.5,87.0,5.95,12.0,565.5,951.33,772.08
2016,1,24,11,0,901.0,89.0,6.1,13.0,598.0,967.97,780.87
2016,1,24,11,15,910.0,90.5,6.1,13.5,623.0,967.65,777.82
2016,1,24,11,30,919.0,92.0,6.1,14.0,648.0,973.02,779.25
2016,1,24,11,45,922.5,93.5,6.2,14.5,664.5,969.48,774.87
2016,1,24,12,0,926.0,95.0,6.3,15.0,681.0,962.14,767.93
2016,1,24,12,15,928.0,95.5,6.25,15.0,689.0,948.5,757.19
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,931.16,743.93
2016,1,24,12,45,757.0,152.5,6.2,15.5,641.5,835.27,671.21
2016,1,24,13,0,584.0,209.0,6.2,16.0,586.0,722.59,582.77
2016,1,24,13,15,750.5,153.0,6.1,16.0,631.0,780.12,629.25
2016,1,24,13,30,917.0,97.0,6.0,16.0,676.0,809.05,650.82
2016,1,24,13,45,909.0,96.5,5.95,16.5,658.0,766.81,617.95
2016,1,24,14,0,901.0,96.0,5.9,17.0,640.0,726.34,585.72
2016,1,24,14,15,891.0,94.0,5.8,17.0,614.5,676.21,545.61
2016,1,24,14,30,881.0,92.0,5.7,17.0,589.0,624.49,503.52
2016,1,24,14,45,874.5,87.5,5.6,17.0,557.0,570.78,458.97
2016,1,24,15,0,868.0,83.0,5.5,17.0,525.0,515.7,412.18
2016,1,24,15,15,848.5,80.5,5.2,17.0,485.5,455.83,360.08
2016,1,24,15,30,829.0,78.0,4.9,17.0,446.0,396.45,307.27
2016,1,24,15,45,795.0,75.5,4.65,17.0,400.0,333.18,250.75
2016,1,24,16,0,761.0,73.0,4.4,17.0,354.0,272.69,196.17
2016,1,24,16,15,720.5,68.5,3.95,16.0,305.5,212.14,143.02
2016,1,24,16,30,680.0,64.0,3.5,15.0,257.0,153.26,93.69
2016,1,24,16,45,611.0,58.0,3.1,14.0,206.5,97.5,53.79
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,50.1,30.75
2016,1,24,17,15,437.5,41.5,2.65,12.5,109.5,33.21,23.55
2016,1,24,17,30,333.0,31.0,2.6,12.0,63.0,25.46,15.37
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.5,12.59,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,114.83,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,237.0,184.59
2016,1,25,8,15,344.0,51.5,3.25,13.5,107.5,329.06,271.26
2016,1,25,8,30,446.0,65.0,3.4,14.0,153.0,430.96,359.2
2016,1,25,8,45,223.0,80.5,3.55,14.5,124.5,281.97,236.63
2016,1,25,9,0,0.0,96.0,3.7,15.0,96.0,94.26,74.47
2016,1,25,9,15,350.5,92.5,3.6,15.5,223.5,427.54,358.95
2016,1,25,9,30,701.0,89.0,3.5,16.0,351.0,735.1,597.29
2016,1,25,9,45,747.5,89.0,3.4,16.5,398.5,791.3,633.97
2016,1,25,10,0,794.0,89.0,3.3,17.0,446.0,841.01,666.51
2016,1,25,10,15,815.0,92.0,3.15,17.5,485.0,875.91,687.33
2016,1,25,10,30,836.0,95.0,3.0,18.0,524.0,907.99,705.79
2016,1,25,10,45,861.5,93.5,2.85,18.5,559.0,935.69,720.82
2016,1,25,11,0,887.0,92.0,2.7,19.0,594.0,960.06,733.32
2016,1,25,11,15,897.0,93.0,2.5,19.0,620.0,969.46,736.42
2016,1,25,11,30,907.0,94.0,2.3,19.0,646.0,965.79,730.81
2016,1,25,11,45,916.5,94.0,2.15,19.5,664.5,966.12,727.27
2016,1,25,12,0,926.0,94.0,2.0,20.0,683.0,962.6,721.2
2016,1,25,12,15,929.5,94.5,1.95,20.0,692.0,950.36,712.07
2016,1,25,12,30,933.0,95.0,1.9,20.0,701.0,934.35,700.7
2016,1,25,12,45,938.5,93.0,1.85,20.5,702.5,913.51,684.96
2016,1,25,13,0,944.0,91.0,1.8,21.0,704.0,888.95,666.95
2016,1,25,13,15,942.0,90.5,1.75,21.0,695.5,856.41,644.97
2016,1,25,13,30,940.0,90.0,1.7,21.0,687.0,820.72,620.91
2016,1,25,13,45,940.0,87.0,1.7,21.0,671.0,780.81,594.37
2016,1,25,14,0,940.0,84.0,1.7,21.0,655.0,737.97,565.36
2016,1,25,14,15,931.5,83.0,1.65,21.0,630.0,689.03,529.21
2016,1,25,14,30,923.0,82.0,1.6,21.0,605.0,638.23,490.86
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.5,583.49,448.62
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,527.46,404.12
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.5,467.18,355.29
2016,1,25,15,30,870.0,71.0,1.2,20.0,461.0,406.59,304.66
2016,1,25,15,45,845.5,68.0,1.1,20.0,416.0,343.57,250.52
2016,1,25,16,0,821.0,65.0,1.0,20.0,371.0,282.17,196.79
2016,1,25,16,15,783.5,61.0,1.0,19.0,321.5,219.07,143.12
2016,1,25,16,30,746.0,57.0,1.0,18.0,272.0,159.78,94.48
2016,1,25,16,45,682.5,52.0,1.0,17.5,220.0,101.57,53.35
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,51.08,29.61
2016,1,25,17,15,517.5,38.0,1.05,16.0,119.0,30.18,20.64
2016,1,25,17,30,416.0,29.0,1.1,15.0,70.0,23.62,13.87
2016,1,25,17,45,208.0,14.5,1.2,14.5,35.0,11.64,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,48.0,18.5,4.55,5.5,23.0,62.26,0.0
2016,1,26,8,0,96.0,37.0,4.8,6.0,46.0,129.92,102.41
2016,1,26,8,15,132.0,57.5,5.05,6.0,79.0,183.14,154.3
2016,1,26,8,30,168.0,78.0,5.3,6.0,112.0,238.07,204.94
2016,1,26,8,45,201.0,95.0,5.55,6.5,146.5,287.32,249.24
2016,1,26,9,0,234.0,112.0,5.8,7.0,181.0,338.57,294.04
2016,1,26,9,15,247.5,132.0,5.85,7.0,215.5,379.58,328.92
2016,1,26,9,30,261.0,152.0,5.9,7.0,250.0,420.24,362.73
2016,1,26,9,45,201.0,176.0,6.0,7.5,257.0,385.13,330.28
2016,1,26,10,0,141.0,200.0,6.1,8.0,264.0,362.37,307.89
2016,1,26,10,15,108.5,214.0,6.1,8.0,266.0,331.28,280.23
2016,1,26,10,30,76.0,228.0,6.1,8.0,268.0,315.56,265.23
2016,1,26,10,45,228.0,231.5,6.2,8.5,360.0,474.71,400.38
2016,1,26,11,0,380.0,235.0,6.3,9.0,452.0,636.26,532.3
2016,1,26,11,15,321.0,258.5,6.35,9.0,447.5,605.9,504.8
2016,1,26,11,30,262.0,282.0,6.4,9.0,443.0,573.72,476.52
2016,1,26,11,45,368.0,264.0,6.45,9.5,495.5,644.68,534.75
2016,1,26,12,0,474.0,246.0,6.5,10.0,548.0,729.2,601.72
2016,1,26,12,15,237.0,172.5,6.6,10.0,323.5,406.81,340.79
2016,1,26,12,30,0.0,99.0,6.7,10.0,99.0,87.97,68.98
2016,1,26,12,45,11.0,174.5,6.8,10.0,182.0,168.32,136.95
2016,1,26,13,0,22.0,250.0,6.9,10.0,265.0,250.49,205.32
2016,1,26,13,15,11.0,134.0,6.95,10.0,141.5,128.95,103.96
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,15.9,7.93
2016,1,26,13,45,0.0,86.0,7.1,10.0,86.0,76.22,59.33
2016,1,26,14,0,0.0,154.0,7.2,10.0,154.0,138.27,111.76
2016,1,26,14,15,0.0,116.5,6.85,10.0,116.5,103.72,82.75
2016,1,26,14,30,0.0,79.0,6.5,10.0,79.0,69.95,54.23
2016,1,26,14,45,0.0,50.0,6.2,10.0,50.0,44.18,32.33
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,18.52,10.33
2016,1,26,15,15,9.5,95.5,5.45,9.5,100.0,88.76,70.83
2016,1,26,15,30,19.0,170.0,5.0,9.0,179.0,157.6,129.58
2016,1,26,15,45,15.5,154.5,4.6,9.0,161.5,140.82,115.42
2016,1,26,16,0,12.0,139.0,4.2,9.0,144.0,124.54,101.74
2016,1,26,16,15,7.5,121.5,3.95,8.5,124.0,106.89,87.02
2016,1,26,16,30,3.0,104.0,3.7,8.0,104.0,89.93,72.75
2016,1,26,16,45,1.5,84.5,3.5,7.5,84.5,72.36,57.59
2016,1,26,17,0,0.0,65.0,3.3,7.0,65.0,55.27,42.57
2016,1,26,17,15,0.0,46.0,3.35,6.5,46.0,39.48,29.89
2016,1,26,17,30,0.0,27.0,3.4,6.0,27.0,23.7,14.71
2016,1,26,17,45,0.0,13.5,3.45,6.0,13.5,11.89,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,157.0,17.0,3.6,1.5,33.0,135.99,9.05
2016,1,27,8,0,314.0,34.0,3.8,2.0,66.0,275.47,226.34
2016,1,27,8,15,390.5,47.0,3.8,3.0,109.5,355.66,305.56
2016,1,27,8,30,467.0,60.0,3.8,4.0,153.0,441.9,382.76
2016,1,27,8,45,540.5,63.0,3.85,5.0,199.5,519.0,448.59
2016,1,27,9,0,614.0,66.0,3.9,6.0,246.0,598.64,512.72
2016,1,27,9,15,713.0,67.5,4.0,6.5,311.0,694.39,588.02
2016,1,27,9,30,812.0,69.0,4.1,7.0,376.0,799.42,667.8
2016,1,27,9,45,839.0,72.0,4.25,8.0,422.0,845.68,699.42
2016,1,27,10,0,866.0,75.0,4.4,9.0,468.0,889.83,729.13
2016,1,27,10,15,884.5,77.0,4.3,9.0,508.0,922.5,750.52
2016,1,27,10,30,903.0,79.0,4.2,9.0,548.0,942.81,762.6
2016,1,27,10,45,916.5,80.5,4.1,9.5,581.5,963.75,773.91
2016,1,27,11,0,930.0,82.0,4.0,10.0,615.0,981.16,782.85
2016,1,27,11,15,939.0,83.5,3.95,10.5,641.0,990.63,786.48
2016,1,27,11,30,948.0,85.0,3.9,11.0,667.0,996.23,787.55
2016,1,27,11,45,954.0,85.5,3.9,11.5,684.5,993.87,783.52
2016,1,27,12,0,960.0,86.0,3.9,12.0,702.0,987.55,776.95
2016,1,27,12,15,963.0,86.5,3.9,12.0,711.5,974.54,767.29
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,957.64,755.08
2016,1,27,12,45,968.5,86.0,3.9,12.0,721.5,934.75,738.75
2016,1,27,13,0,971.0,85.0,3.9,12.0,722.0,908.15,719.87
2016,1,27,13,15,969.5,84.5,3.85,12.0,713.5,875.27,696.23
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,839.11,670.23
2016,1,27,13,45,965.5,82.0,3.8,12.5,688.5,797.47,639.18
2016,1,27,14,0,963.0,80.0,3.8,13.0,672.0,752.98,605.95
2016,1,27,14,15,955.5,79.0,3.75,13.0,647.0,703.67,567.45
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,652.33,526.32
2016,1,27,14,45,936.5,76.0,3.65,13.0,589.0,595.97,480.25
2016,1,27,15,0,925.0,74.0,3.6,13.0,556.0,538.5,431.99
2016,1,27,15,15,908.5,72.0,3.4,12.5,516.0,477.97,380.31
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,417.4,326.98
2016,1,27,15,45,871.0,66.5,3.0,12.0,430.5,353.1,268.78
2016,1,27,16,0,850.0,63.0,2.8,12.0,385.0,290.49,211.12
2016,1,27,16,15,814.5,59.0,2.4,11.0,335.0,225.87,153.15
2016,1,27,16,30,779.0,55.0,2.0,10.0,285.0,164.78,100.54
2016,1,27,16,45,727.0,49.5,1.6,9.0,232.5,104.76,55.85
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,50.95,28.8
2016,1,27,17,15,580.0,36.5,1.2,7.5,129.5,31.45,22.67
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,25.68,16.52
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,12.53,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,38.5,174.35,28.93
2016,1,28,8,0,470.0,29.0,3.7,5.0,77.0,359.25,293.44
2016,1,28,8,15,564.0,36.0,3.55,6.0,127.0,452.24,383.4
2016,1,28,8,30,658.0,43.0,3.4,7.0,177.0,551.21,467.77
2016,1,28,8,45,716.0,48.0,3.25,8.0,229.0,626.01,527.87
2016,1,28,9,0,774.0,53.0,3.1,9.0,281.0,702.59,585.78
2016,1,28,9,15,809.0,56.0,3.1,10.0,331.0,758.81,625.8
2016,1,28,9,30,844.0,59.0,3.1,11.0,381.0,805.85,657.32
2016,1,28,9,45,870.0,61.0,3.15,12.0,427.0,850.33,686.19
2016,1,28,10,0,896.0,63.0,3.2,13.0,473.0,892.8,712.81
2016,1,28,10,15,913.0,65.0,3.3,13.5,513.0,924.65,732.96
2016,1,28,10,30,930.0,67.0,3.4,14.0,553.0,953.42,750.82
2016,1,28,10,45,942.5,68.0,3.5,15.0,586.0,973.32,760.95
2016,1,28,11,0,955.0,69.0,3.6,16.0,619.0,989.6,768.61
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.5,997.83,771.51
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,1002.1,771.9
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.5,998.45,767.4
2016,1,28,12,0,976.0,75.0,3.7,18.0,705.0,990.76,760.38
2016,1,28,12,15,979.0,75.5,3.7,18.0,714.0,977.72,750.96
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,960.71,739.01
2016,1,28,12,45,982.5,75.5,3.7,18.5,723.0,936.49,720.81
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,908.57,700.23
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,875.08,677.13
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,838.28,651.67
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,796.34,621.23
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,751.61,588.7
2016,1,28,14,15,964.0,71.0,3.6,19.5,647.5,702.36,552.55
2016,1,28,14,30,957.0,70.0,3.5,19.0,622.0,651.0,513.26
2016,1,28,14,45,940.5,71.0,3.45,19.0,588.5,594.63,468.21
2016,1,28,15,0,924.0,72.0,3.4,19.0,555.0,537.53,421.35
2016,1,28,15,15,907.5,69.5,2.95,18.5,515.5,476.52,370.05
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,415.49,317.3
2016,1,28,15,45,869.0,64.0,2.1,18.0,431.0,352.44,261.33
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,288.98,204.39
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,225.13,148.84
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,164.69,98.09
2016,1,28,16,45,725.5,49.0,1.4,15.0,234.0,105.02,54.62
2016,1,28,17,0,673.0,44.0,1.3,14.0,182.0,51.62,28.19
2016,1,28,17,15,580.5,36.5,1.3,13.5,131.5,31.35,22.01
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,25.56,16.08
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,12.47,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,178.78,43.71
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,367.83,295.76
2016,1,29,8,15,576.0,36.5,3.4,10.5,130.5,461.26,384.59
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,560.79,469.05
2016,1,29,8,45,722.0,49.5,3.6,12.0,233.5,633.09,526.94
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,706.78,582.87
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.0,763.89,623.23
2016,1,29,9,30,845.0,62.0,3.7,15.0,386.0,820.1,661.28
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.0,855.6,682.85
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,897.18,708.32
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,928.5,729.27
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,956.73,748.08
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.0,976.48,760.28
2016,1,29,11,0,947.0,76.0,5.1,20.0,624.0,992.55,769.86
2016,1,29,11,15,954.5,77.0,5.15,20.0,649.5,1000.25,774.31
2016,1,29,11,30,962.0,78.0,5.2,20.0,675.0,1004.02,776.25
2016,1,29,11,45,963.5,80.0,5.3,20.5,691.5,999.41,771.37
2016,1,29,12,0,965.0,82.0,5.4,21.0,708.0,990.81,763.92
2016,1,29,12,15,967.5,82.5,5.45,21.0,716.5,977.4,754.42
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,960.08,742.33
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,935.33,725.09
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,906.99,705.36
2016,1,29,13,15,965.5,82.5,5.6,21.0,716.0,873.43,681.61
2016,1,29,13,30,963.0,82.0,5.6,21.0,707.0,836.65,655.52
2016,1,29,13,45,957.0,81.5,5.65,21.0,689.5,794.25,625.45
2016,1,29,14,0,951.0,81.0,5.7,21.0,672.0,749.26,593.25
2016,1,29,14,15,943.0,80.0,5.6,21.0,647.0,700.06,554.96
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,648.89,514.1
2016,1,29,14,45,924.5,76.5,5.45,21.0,589.0,593.08,468.92
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,536.1,421.62
2016,1,29,15,15,897.0,72.0,5.15,20.5,516.5,475.79,370.8
2016,1,29,15,30,880.0,70.0,4.9,20.0,477.0,415.52,318.58
2016,1,29,15,45,856.5,67.0,4.65,19.5,431.5,351.36,262.1
2016,1,29,16,0,833.0,64.0,4.4,19.0,386.0,289.22,206.38
2016,1,29,16,15,798.0,60.0,4.05,18.0,336.5,225.48,150.28
2016,1,29,16,30,763.0,56.0,3.7,17.0,287.0,165.25,99.31
2016,1,29,16,45,709.5,51.0,3.4,16.0,235.0,106.28,56.07
2016,1,29,17,0,656.0,46.0,3.1,15.0,183.0,53.73,29.68
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.5,32.61,23.07
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,26.41,16.89
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,11.85,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,40.0,171.83,55.34
2016,1,30,8,0,433.0,33.0,4.2,8.0,80.0,349.7,284.84
2016,1,30,8,15,531.0,41.5,4.15,8.5,130.5,444.5,374.8
2016,1,30,8,30,629.0,50.0,4.1,9.0,181.0,546.59,462.78
2016,1,30,8,45,691.5,55.0,4.1,10.0,234.0,617.55,520.15
2016,1,30,9,0,754.0,60.0,4.1,11.0,287.0,697.39,581.37
2016,1,30,9,15,791.0,64.5,4.15,12.0,337.5,757.04,624.46
2016,1,30,9,30,828.0,69.0,4.2,13.0,388.0,815.91,665.35
2016,1,30,9,45,854.5,71.5,4.3,14.5,434.5,861.78,694.3
2016,1,30,10,0,881.0,74.0,4.4,16.0,481.0,905.46,720.86
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.5,929.2,735.3
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,958.84,754.04
2016,1,30,10,45,928.0,80.5,4.7,18.0,596.0,978.74,764.26
2016,1,30,11,0,940.0,82.0,4.8,19.0,630.0,995.04,772.02
2016,1,30,11,15,948.5,83.5,4.85,19.5,655.5,1004.25,776.02
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,1009.53,777.48
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,1006.46,773.74
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,999.38,767.44
2016,1,30,12,15,968.0,87.5,5.1,21.0,725.0,985.45,757.3
2016,1,30,12,30,970.0,88.0,5.1,21.0,734.0,967.62,744.63
2016,1,30,12,45,968.5,88.0,5.15,21.5,733.5,942.36,725.8
2016,1,30,13,0,967.0,88.0,5.2,22.0,733.0,913.54,704.6
2016,1,30,13,15,964.0,87.5,5.2,22.0,724.0,879.52,680.83
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,842.32,654.76
2016,1,30,13,45,954.0,86.5,5.2,22.0,697.0,799.16,624.29
2016,1,30,14,0,947.0,86.0,5.2,22.0,679.0,753.48,591.8
2016,1,30,14,15,938.0,85.0,5.1,22.0,653.0,703.69,553.41
2016,1,30,14,30,929.0,84.0,5.0,22.0,627.0,652.02,512.65
2016,1,30,14,45,917.5,81.5,4.9,22.0,593.5,595.84,467.55
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,538.58,420.48
2016,1,30,15,15,888.0,77.0,4.55,21.5,520.0,478.09,370.08
2016,1,30,15,30,870.0,75.0,4.3,21.0,480.0,417.29,318.02
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.0,353.08,262.24
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,290.72,207.04
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,227.45,151.94
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,167.89,101.9
2016,1,30,16,45,687.0,55.5,3.2,17.0,236.0,109.18,59.0
2016,1,30,17,0,630.0,50.0,3.0,16.0,184.0,57.4,32.67
2016,1,30,17,15,537.0,41.5,3.1,15.5,133.5,32.72,23.05
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,26.74,17.1
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,13.08,1.12
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,166.76,63.86
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,337.39,272.57
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.0,430.37,359.02
2016,1,31,8,30,606.0,50.0,3.7,12.0,177.0,530.63,444.35
2016,1,31,8,45,673.0,54.0,3.65,13.0,230.0,603.14,502.04
2016,1,31,9,0,740.0,58.0,3.6,14.0,283.0,684.66,563.58
2016,1,31,9,15,777.0,62.0,3.45,15.0,332.5,743.24,604.33
2016,1,31,9,30,814.0,66.0,3.3,16.0,382.0,801.13,642.75
2016,1,31,9,45,842.5,68.0,3.2,17.0,428.5,847.78,671.69
2016,1,31,10,0,871.0,70.0,3.1,18.0,475.0,883.45,691.89
2016,1,31,10,15,888.5,72.0,3.05,19.0,515.0,915.46,709.4
2016,1,31,10,30,906.0,74.0,3.0,20.0,555.0,944.5,724.5
2016,1,31,10,45,919.0,75.5,2.95,21.0,588.5,965.42,733.83
2016,1,31,11,0,932.0,77.0,2.9,22.0,622.0,982.77,740.75
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.5,991.03,743.93
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,995.4,744.75
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,990.88,738.41
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,982.4,729.71
2016,1,31,12,15,949.5,86.0,3.05,25.0,715.0,968.67,719.8
2016,1,31,12,30,952.0,86.0,3.0,25.0,724.0,951.1,707.55
2016,1,31,12,45,952.5,86.0,3.0,25.5,724.0,928.03,690.79
2016,1,31,13,0,953.0,86.0,3.0,26.0,724.0,901.34,671.77
2016,1,31,13,15,950.0,85.5,2.9,26.0,715.5,867.76,648.83
2016,1,31,13,30,947.0,85.0,2.8,26.0,707.0,831.04,623.8
2016,1,31,13,45,942.0,84.0,2.75,26.0,689.5,789.34,595.61
2016,1,31,14,0,937.0,83.0,2.7,26.0,672.0,745.01,565.45
2016,1,31,14,15,928.5,81.5,2.5,25.5,647.0,695.46,529.73
2016,1,31,14,30,920.0,80.0,2.3,25.0,622.0,644.02,491.46
2016,1,31,14,45,908.0,78.5,2.15,25.0,589.0,589.02,448.89
2016,1,31,15,0,896.0,77.0,2.0,25.0,556.0,532.98,404.45
2016,1,31,15,15,878.5,74.5,1.8,24.5,516.5,472.73,356.2
2016,1,31,15,30,861.0,72.0,1.6,24.0,477.0,412.05,306.14
2016,1,31,15,45,836.0,69.5,1.4,24.0,431.5,349.3,252.73
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,288.21,199.82
2016,1,31,16,15,775.0,63.0,1.15,23.0,336.5,225.34,146.88
2016,1,31,16,30,739.0,59.0,1.1,22.0,287.0,166.11,98.48
2016,1,31,16,45,682.5,54.0,1.05,21.5,235.5,108.09,56.89
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,56.91,31.26
2016,1,31,17,15,533.0,41.0,1.05,20.5,134.0,32.17,22.11
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,26.61,16.7
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,13.02,1.82
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
