Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.0,23.0,3.25,16.5,34.0,102.86,43.96
2016,3,3,7,30,200.0,46.0,3.5,17.0,68.0,203.6,160.13
2016,3,3,7,45,352.0,55.5,3.8,17.5,122.0,316.8,259.26
2016,3,3,8,0,504.0,65.0,4.1,18.0,176.0,450.62,371.76
2016,3,3,8,15,570.5,73.0,4.35,18.5,232.0,532.21,438.79
2016,3,3,8,30,637.0,81.0,4.6,19.0,288.0,617.62,505.3
2016,3,3,8,45,713.0,79.0,4.9,20.0,348.5,701.2,566.99
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,783.48,625.7
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.5,838.2,664.12
2016,3,3,9,30,846.0,84.0,5.9,22.0,516.0,891.44,701.04
2016,3,3,9,45,873.5,84.0,6.3,22.5,565.5,928.05,725.8
2016,3,3,10,0,901.0,84.0,6.7,23.0,615.0,971.53,755.43
2016,3,3,10,15,915.5,86.0,6.8,23.0,657.0,1002.28,775.77
2016,3,3,10,30,930.0,88.0,6.9,23.0,699.0,1029.62,793.8
2016,3,3,10,45,942.0,89.0,7.0,23.5,734.5,1049.63,805.17
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,1065.76,813.94
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,1073.35,817.69
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,1076.77,818.75
2016,3,3,11,45,976.0,91.5,7.0,24.5,843.0,1073.72,814.19
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,1066.42,806.91
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,1051.07,795.33
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,1031.58,781.08
2016,3,3,12,45,991.5,89.5,6.75,25.0,881.0,1007.3,763.94
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,979.02,744.13
2016,3,3,13,15,993.0,87.5,6.6,25.0,872.5,943.16,718.82
2016,3,3,13,30,991.0,87.0,6.5,25.0,863.0,903.83,691.11
2016,3,3,13,45,990.0,85.0,6.45,25.0,845.5,860.45,660.69
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,813.9,627.87
2016,3,3,14,15,982.5,82.0,6.3,25.0,801.0,761.58,590.47
2016,3,3,14,30,976.0,81.0,6.2,25.0,774.0,706.98,548.33
2016,3,3,14,45,962.0,82.0,6.1,25.0,738.5,647.9,501.82
2016,3,3,15,0,948.0,83.0,6.0,25.0,703.0,587.77,453.36
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.0,524.6,402.01
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,460.96,348.64
2016,3,3,15,45,905.0,76.0,5.55,24.0,570.5,394.82,291.21
2016,3,3,16,0,888.0,73.0,5.4,24.0,522.0,329.31,233.21
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.0,262.85,175.26
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,194.59,117.62
2016,3,3,16,45,801.0,62.5,4.25,21.5,359.5,130.05,69.1
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,69.98,37.29
2016,3,3,17,15,706.0,52.5,3.5,19.5,245.0,42.72,31.9
2016,3,3,17,30,648.0,47.0,3.1,18.0,187.0,39.26,28.92
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.0,33.32,23.45
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,25.02,15.5
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,12.34,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,162.62,89.37
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,331.75,268.03
2016,3,4,7,45,550.5,42.5,1.3,11.0,142.5,428.35,353.2
2016,3,4,8,0,652.0,51.0,1.4,12.0,198.0,528.93,436.66
2016,3,4,8,15,709.5,57.0,1.6,13.0,256.5,608.4,498.2
2016,3,4,8,30,767.0,63.0,1.8,14.0,315.0,690.56,558.68
2016,3,4,8,45,803.0,67.5,2.0,15.0,372.0,755.58,604.01
2016,3,4,9,0,839.0,72.0,2.2,16.0,429.0,820.43,647.75
2016,3,4,9,15,864.0,75.5,2.3,16.5,482.5,873.69,682.43
2016,3,4,9,30,889.0,79.0,2.4,17.0,536.0,916.12,708.95
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.0,955.67,732.32
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,992.26,753.35
2016,3,4,10,15,931.5,88.0,2.6,19.0,673.5,1021.32,769.62
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,1046.85,783.45
2016,3,4,10,45,949.5,93.5,2.4,19.5,748.5,1063.42,789.87
2016,3,4,11,0,955.0,97.0,2.3,20.0,782.0,1075.91,793.72
2016,3,4,11,15,961.0,98.0,2.25,20.5,808.0,1081.84,794.09
2016,3,4,11,30,967.0,99.0,2.2,21.0,834.0,1083.59,792.02
2016,3,4,11,45,965.5,102.5,2.2,21.5,850.0,1076.48,785.18
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,1065.19,775.97
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,1049.44,765.61
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,1029.65,752.83
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,1003.15,734.42
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,972.95,713.76
2016,3,4,13,15,961.0,107.5,2.2,23.0,871.0,936.89,690.68
2016,3,4,13,30,958.0,107.0,2.2,23.0,861.0,897.54,665.37
2016,3,4,13,45,843.0,153.0,2.25,23.0,805.5,819.3,613.99
2016,3,4,14,0,728.0,199.0,2.3,23.0,750.0,741.96,559.48
2016,3,4,14,15,830.0,150.5,2.35,23.0,759.0,726.32,550.4
2016,3,4,14,30,932.0,102.0,2.4,23.0,768.0,699.16,531.68
2016,3,4,14,45,920.5,100.5,2.45,23.0,733.0,641.04,488.26
2016,3,4,15,0,909.0,99.0,2.5,23.0,698.0,581.79,442.76
2016,3,4,15,15,894.5,96.5,2.5,23.0,655.5,519.36,393.17
2016,3,4,15,30,880.0,94.0,2.5,23.0,613.0,455.23,340.65
2016,3,4,15,45,665.5,138.5,2.5,23.0,512.5,359.99,266.28
2016,3,4,16,0,451.0,183.0,2.5,23.0,412.0,286.96,210.72
2016,3,4,16,15,618.0,124.0,2.2,22.0,403.5,245.71,169.92
2016,3,4,16,30,785.0,65.0,1.9,21.0,395.0,183.65,110.86
2016,3,4,16,45,719.0,70.5,1.65,20.5,340.5,128.22,71.02
2016,3,4,17,0,653.0,76.0,1.4,20.0,286.0,76.2,44.99
2016,3,4,17,15,591.0,68.0,1.45,19.0,231.0,50.84,39.09
2016,3,4,17,30,529.0,60.0,1.5,18.0,176.0,46.29,35.11
2016,3,4,17,45,436.5,47.5,1.55,17.0,125.0,37.51,27.13
2016,3,4,18,0,344.0,35.0,1.6,16.0,74.0,28.36,18.42
2016,3,4,18,15,172.0,17.5,1.65,15.5,37.0,14.01,0.09
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,80.5,22.0,1.15,11.5,31.5,81.21,46.92
2016,3,5,7,30,161.0,44.0,1.2,12.0,63.0,164.46,132.03
2016,3,5,7,45,208.5,65.0,1.3,13.0,104.0,227.09,187.61
2016,3,5,8,0,256.0,86.0,1.4,14.0,145.0,293.44,244.11
2016,3,5,8,15,298.0,102.0,1.45,15.0,188.5,352.39,292.39
2016,3,5,8,30,340.0,118.0,1.5,16.0,232.0,430.5,353.33
2016,3,5,8,45,473.0,113.5,1.6,17.0,301.0,544.18,441.35
2016,3,5,9,0,606.0,109.0,1.7,18.0,370.0,675.33,536.25
2016,3,5,9,15,709.5,102.0,1.7,18.5,443.5,777.07,605.25
2016,3,5,9,30,813.0,95.0,1.7,19.0,517.0,877.15,670.54
2016,3,5,9,45,832.0,98.5,1.7,19.5,564.5,918.82,694.3
2016,3,5,10,0,851.0,102.0,1.7,20.0,612.0,957.84,716.54
2016,3,5,10,15,865.5,105.0,1.8,20.5,653.0,988.94,734.68
2016,3,5,10,30,880.0,108.0,1.9,21.0,694.0,1016.69,750.67
2016,3,5,10,45,890.0,110.0,2.0,21.5,728.0,1024.4,753.74
2016,3,5,11,0,900.0,112.0,2.1,22.0,762.0,1039.03,761.64
2016,3,5,11,15,907.0,113.5,2.25,22.5,787.5,1046.22,765.39
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,1049.43,766.73
2016,3,5,11,45,917.0,116.5,2.55,23.5,830.5,1044.64,763.05
2016,3,5,12,0,920.0,118.0,2.7,24.0,848.0,1035.84,756.92
2016,3,5,12,15,922.0,118.5,2.8,24.0,856.5,1021.04,747.98
2016,3,5,12,30,924.0,119.0,2.9,24.0,865.0,1002.37,736.61
2016,3,5,12,45,921.5,120.5,3.05,24.5,863.5,976.79,719.73
2016,3,5,13,0,919.0,122.0,3.2,25.0,862.0,947.69,700.5
2016,3,5,13,15,916.0,121.5,3.25,25.0,852.5,912.82,677.99
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,874.83,653.28
2016,3,5,13,45,903.0,122.0,3.4,25.0,823.0,829.9,623.89
2016,3,5,14,0,893.0,123.0,3.5,25.0,803.0,782.75,592.62
2016,3,5,14,15,821.5,147.0,3.5,25.0,756.5,717.0,544.77
2016,3,5,14,30,750.0,171.0,3.5,25.0,710.0,650.92,495.55
2016,3,5,14,45,782.0,152.0,3.55,25.0,690.5,608.85,464.15
2016,3,5,15,0,814.0,133.0,3.6,25.0,671.0,562.84,428.39
2016,3,5,15,15,796.5,129.5,3.55,24.5,629.5,502.14,380.76
2016,3,5,15,30,779.0,126.0,3.5,24.0,588.0,439.65,330.28
2016,3,5,15,45,753.5,122.5,3.5,24.0,540.0,376.72,277.56
2016,3,5,16,0,728.0,119.0,3.5,24.0,492.0,315.83,225.46
2016,3,5,16,15,696.0,113.0,3.15,23.0,440.0,253.67,173.06
2016,3,5,16,30,664.0,107.0,2.8,22.0,388.0,195.04,124.87
2016,3,5,16,45,616.5,100.0,2.5,21.5,333.0,137.85,82.85
2016,3,5,17,0,569.0,93.0,2.2,21.0,278.0,86.81,55.42
2016,3,5,17,15,504.0,82.5,2.05,20.0,223.5,62.48,49.04
2016,3,5,17,30,439.0,72.0,1.9,19.0,169.0,54.11,41.77
2016,3,5,17,45,339.0,57.0,1.8,18.0,119.0,43.53,32.25
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,32.6,21.98
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,16.48,2.29
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.5,3.2,13.5,16.5,14.52,4.28
2016,3,6,7,30,0.0,33.0,3.3,14.0,33.0,29.65,19.0
2016,3,6,7,45,0.0,54.0,3.45,14.5,54.0,51.4,37.91
2016,3,6,8,0,0.0,75.0,3.6,15.0,75.0,72.44,56.06
2016,3,6,8,15,2.5,97.0,3.9,15.5,98.0,96.08,76.14
2016,3,6,8,30,5.0,119.0,4.2,16.0,121.0,119.65,95.78
2016,3,6,8,45,273.0,131.0,4.5,16.5,249.5,387.06,322.69
2016,3,6,9,0,541.0,143.0,4.8,17.0,378.0,654.43,535.86
2016,3,6,9,15,369.0,188.5,4.95,17.5,358.0,556.67,453.47
2016,3,6,9,30,197.0,234.0,5.1,18.0,338.0,446.38,361.28
2016,3,6,9,45,98.5,156.0,5.25,18.5,208.0,262.33,212.41
2016,3,6,10,0,0.0,78.0,5.4,19.0,78.0,69.09,51.37
2016,3,6,10,15,0.0,83.5,5.5,19.0,83.5,74.01,55.35
2016,3,6,10,30,0.0,89.0,5.6,19.0,89.0,78.94,59.24
2016,3,6,10,45,0.0,104.5,5.75,19.5,104.5,93.12,70.51
2016,3,6,11,0,0.0,120.0,5.9,20.0,120.0,107.5,81.84
2016,3,6,11,15,0.0,124.0,6.0,20.5,124.0,111.17,84.5
2016,3,6,11,30,0.0,128.0,6.1,21.0,128.0,114.83,87.16
2016,3,6,11,45,0.0,129.5,6.25,21.5,129.5,116.16,87.96
2016,3,6,12,0,0.0,131.0,6.4,22.0,131.0,117.48,88.77
2016,3,6,12,15,0.0,132.5,6.45,22.0,132.5,118.78,89.76
2016,3,6,12,30,0.0,134.0,6.5,22.0,134.0,120.07,90.76
2016,3,6,12,45,0.0,134.0,6.55,22.5,134.0,119.97,90.49
2016,3,6,13,0,0.0,134.0,6.6,23.0,134.0,119.86,90.24
2016,3,6,13,15,78.5,265.0,6.55,23.0,327.5,326.84,254.52
2016,3,6,13,30,157.0,396.0,6.5,23.0,521.0,512.81,396.6
2016,3,6,13,45,155.0,389.0,6.45,23.5,510.5,493.21,380.58
2016,3,6,14,0,153.0,382.0,6.4,24.0,500.0,473.35,364.92
2016,3,6,14,15,77.0,271.0,6.3,24.0,331.0,300.33,232.38
2016,3,6,14,30,1.0,160.0,6.2,24.0,162.0,142.83,108.43
2016,3,6,14,45,5.0,186.0,6.1,24.0,190.0,167.81,128.51
2016,3,6,15,0,9.0,212.0,6.0,24.0,218.0,191.85,147.66
2016,3,6,15,15,128.5,241.5,5.8,23.5,318.5,275.22,213.6
2016,3,6,15,30,248.0,271.0,5.6,23.0,419.0,337.81,260.86
2016,3,6,15,45,467.0,199.0,5.45,23.0,450.0,337.74,255.41
2016,3,6,16,0,686.0,127.0,5.3,23.0,481.0,309.89,224.05
2016,3,6,16,15,661.0,113.5,5.1,22.5,426.5,245.53,168.97
2016,3,6,16,30,636.0,100.0,4.9,22.0,372.0,184.02,117.64
2016,3,6,16,45,570.0,101.0,4.75,22.0,320.0,133.52,81.3
2016,3,6,17,0,504.0,102.0,4.6,22.0,268.0,89.67,59.05
2016,3,6,17,15,444.0,89.5,4.45,21.5,215.5,65.62,51.47
2016,3,6,17,30,384.0,77.0,4.3,21.0,163.0,57.56,44.41
2016,3,6,17,45,290.0,61.0,4.2,20.5,115.0,46.39,34.37
2016,3,6,18,0,196.0,45.0,4.1,20.0,67.0,34.82,23.59
2016,3,6,18,15,98.0,22.5,4.25,19.5,33.5,17.63,3.78
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.75,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.63,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.07,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,21.5,6.2,19.5,21.5,18.93,10.27
2016,3,7,9,0,0.0,39.0,6.6,20.0,39.0,34.4,23.11
2016,3,7,9,15,37.5,135.0,6.7,20.0,155.0,168.13,134.66
2016,3,7,9,30,75.0,231.0,6.8,20.0,271.0,314.06,252.63
2016,3,7,9,45,39.0,205.0,6.95,20.5,226.0,246.85,196.51
2016,3,7,10,0,3.0,179.0,7.1,21.0,181.0,169.29,132.14
2016,3,7,10,15,3.5,181.5,7.0,21.0,184.0,171.29,133.48
2016,3,7,10,30,4.0,184.0,6.9,21.0,187.0,173.48,134.93
2016,3,7,10,45,2.5,171.0,6.8,21.0,173.0,158.68,122.77
2016,3,7,11,0,1.0,158.0,6.7,21.0,159.0,144.32,111.03
2016,3,7,11,15,8.5,213.5,6.6,21.0,220.5,205.0,159.37
2016,3,7,11,30,16.0,269.0,6.5,21.0,282.0,266.3,207.5
2016,3,7,11,45,38.5,320.5,6.4,21.5,352.0,356.09,277.07
2016,3,7,12,0,61.0,372.0,6.3,22.0,422.0,429.83,332.91
2016,3,7,12,15,68.0,381.5,6.25,22.0,437.5,442.3,342.12
2016,3,7,12,30,75.0,391.0,6.2,22.0,453.0,454.01,350.91
2016,3,7,12,45,51.5,358.5,6.2,22.0,401.0,393.82,304.55
2016,3,7,13,0,28.0,326.0,6.2,22.0,349.0,336.01,259.75
2016,3,7,13,15,36.0,338.5,6.2,22.0,367.5,351.7,272.15
2016,3,7,13,30,44.0,351.0,6.2,22.0,386.0,366.32,283.6
2016,3,7,13,45,23.5,259.0,6.2,22.0,278.0,258.11,199.89
2016,3,7,14,0,3.0,167.0,6.2,22.0,170.0,151.21,115.7
2016,3,7,14,15,1.5,160.5,6.3,22.0,162.0,143.93,110.11
2016,3,7,14,30,0.0,154.0,6.4,22.0,154.0,136.83,104.6
2016,3,7,14,45,0.0,126.5,6.5,22.0,126.5,112.21,85.13
2016,3,7,15,0,0.0,99.0,6.6,22.0,99.0,87.81,65.68
2016,3,7,15,15,0.0,71.5,6.5,22.0,71.5,63.33,46.03
2016,3,7,15,30,0.0,44.0,6.4,22.0,44.0,38.9,26.23
2016,3,7,15,45,7.5,115.5,6.3,22.0,119.5,104.48,79.67
2016,3,7,16,0,15.0,187.0,6.2,22.0,195.0,165.42,128.85
2016,3,7,16,15,7.5,134.5,5.95,21.5,138.5,118.44,91.51
2016,3,7,16,30,0.0,82.0,5.7,21.0,82.0,72.43,54.5
2016,3,7,16,45,0.0,69.5,5.5,20.5,69.5,61.44,45.69
2016,3,7,17,0,0.0,57.0,5.3,20.0,57.0,50.33,36.62
2016,3,7,17,15,0.0,45.5,5.2,19.5,45.5,40.13,29.65
2016,3,7,17,30,0.0,34.0,5.1,19.0,34.0,29.95,20.67
2016,3,7,17,45,0.0,24.0,5.0,19.0,24.0,21.12,12.72
2016,3,7,18,0,0.0,14.0,4.9,19.0,14.0,12.3,4.75
2016,3,7,18,15,0.0,7.0,4.9,19.0,7.0,6.14,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,5.5,4.45,19.0,5.5,4.82,0.0
2016,3,8,7,30,0.0,10.0,4.5,19.0,10.0,8.77,1.55
2016,3,8,7,45,0.0,16.5,4.6,19.5,16.5,14.5,6.47
2016,3,8,8,0,0.0,23.0,4.7,20.0,23.0,20.23,11.36
2016,3,8,8,15,0.0,30.0,4.8,20.0,30.0,26.41,16.6
2016,3,8,8,30,0.0,37.0,4.9,20.0,37.0,32.61,21.77
2016,3,8,8,45,0.0,44.5,5.05,20.5,44.5,39.26,27.2
2016,3,8,9,0,0.0,52.0,5.2,21.0,52.0,45.92,32.55
2016,3,8,9,15,208.5,127.0,5.3,21.5,238.0,338.76,276.43
2016,3,8,9,30,417.0,202.0,5.4,22.0,424.0,642.4,511.93
2016,3,8,9,45,410.5,225.0,5.5,22.5,459.0,671.46,529.68
2016,3,8,10,0,404.0,248.0,5.6,23.0,494.0,680.76,534.16
2016,3,8,10,15,364.5,277.0,5.45,23.5,510.5,680.06,529.29
2016,3,8,10,30,325.0,306.0,5.3,24.0,527.0,675.95,522.05
2016,3,8,10,45,389.5,300.5,5.2,24.5,578.0,733.2,562.84
2016,3,8,11,0,454.0,295.0,5.1,25.0,629.0,807.21,613.9
2016,3,8,11,15,665.5,207.0,4.9,25.0,715.0,927.68,700.6
2016,3,8,11,30,877.0,119.0,4.7,25.0,801.0,1018.62,759.32
2016,3,8,11,45,872.5,125.5,4.55,25.0,816.0,1011.8,752.05
2016,3,8,12,0,868.0,132.0,4.4,25.0,831.0,1001.11,743.55
2016,3,8,12,15,870.5,132.5,4.15,25.0,839.5,987.24,732.54
2016,3,8,12,30,873.0,133.0,3.9,25.0,848.0,969.69,719.19
2016,3,8,12,45,868.5,136.0,3.7,25.0,846.5,953.83,707.42
2016,3,8,13,0,864.0,139.0,3.5,25.0,845.0,924.88,686.97
2016,3,8,13,15,861.0,138.5,3.3,25.0,835.5,890.5,663.0
2016,3,8,13,30,858.0,138.0,3.1,25.0,826.0,853.16,637.08
2016,3,8,13,45,852.0,137.5,2.95,25.0,808.0,810.69,607.95
2016,3,8,14,0,846.0,137.0,2.8,25.0,790.0,765.89,576.84
2016,3,8,14,15,837.5,135.0,2.7,25.0,763.5,715.8,540.56
2016,3,8,14,30,829.0,133.0,2.6,25.0,737.0,664.11,502.4
2016,3,8,14,45,797.0,140.0,2.55,25.0,699.0,605.62,458.43
2016,3,8,15,0,765.0,147.0,2.5,25.0,661.0,547.3,413.61
2016,3,8,15,15,748.0,143.5,2.45,25.0,620.5,488.66,367.5
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,430.55,320.46
2016,3,8,15,45,707.0,135.0,2.4,25.0,533.5,369.47,270.14
2016,3,8,16,0,683.0,130.0,2.4,25.0,487.0,310.39,220.4
2016,3,8,16,15,651.0,123.5,2.2,24.5,436.0,250.51,170.4
2016,3,8,16,30,619.0,117.0,2.0,24.0,385.0,194.26,124.75
2016,3,8,16,45,576.0,108.5,1.85,24.0,331.5,139.18,84.7
2016,3,8,17,0,533.0,100.0,1.7,24.0,278.0,89.76,58.32
2016,3,8,17,15,469.0,89.0,1.6,23.0,224.5,65.23,50.79
2016,3,8,17,30,405.0,78.0,1.5,22.0,171.0,58.26,44.85
2016,3,8,17,45,315.0,62.0,1.45,21.0,122.5,47.12,35.0
2016,3,8,18,0,225.0,46.0,1.4,20.0,74.0,35.58,24.4
2016,3,8,18,15,112.5,23.0,1.55,19.5,37.0,17.99,5.62
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,4.2,18.0,2.5,2.19,0.0
2016,3,9,7,30,0.0,5.0,4.2,18.0,5.0,4.38,0.0
2016,3,9,7,45,0.0,8.0,4.25,18.5,8.0,7.02,0.24
2016,3,9,8,0,0.0,11.0,4.3,19.0,11.0,9.66,2.51
2016,3,9,8,15,0.0,14.0,4.3,19.0,14.0,12.3,4.76
2016,3,9,8,30,0.0,17.0,4.3,19.0,17.0,14.95,6.99
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,26.43,16.57
2016,3,9,9,0,0.0,43.0,4.4,20.0,43.0,37.94,26.06
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,41.95,29.27
2016,3,9,9,30,0.0,52.0,4.3,20.0,52.0,45.96,32.47
2016,3,9,9,45,0.0,38.5,4.25,20.5,38.5,34.01,22.46
2016,3,9,10,0,0.0,25.0,4.2,21.0,25.0,22.08,12.53
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,31.39,20.12
2016,3,9,10,30,0.0,46.0,3.8,21.0,46.0,40.72,27.68
2016,3,9,10,45,0.0,40.0,3.65,21.5,40.0,35.42,23.24
2016,3,9,11,0,0.0,34.0,3.5,22.0,34.0,30.11,18.84
2016,3,9,11,15,0.0,56.5,3.55,21.5,56.5,50.11,35.04
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,70.16,51.23
2016,3,9,11,45,0.5,112.0,3.65,21.0,112.5,100.54,75.54
2016,3,9,12,0,1.0,145.0,3.7,21.0,146.0,131.37,99.99
2016,3,9,12,15,6.5,197.0,3.85,21.0,203.0,184.93,142.35
2016,3,9,12,30,12.0,249.0,4.0,21.0,260.0,238.58,184.22
2016,3,9,12,45,16.5,276.5,4.15,21.0,291.0,267.75,206.81
2016,3,9,13,0,21.0,304.0,4.3,21.0,322.0,296.38,228.96
2016,3,9,13,15,10.5,195.0,4.3,21.0,204.0,184.35,141.86
2016,3,9,13,30,0.0,86.0,4.3,21.0,86.0,76.43,56.11
2016,3,9,13,45,0.0,107.0,4.3,21.0,107.0,95.21,71.28
2016,3,9,14,0,0.0,128.0,4.3,21.0,128.0,113.94,86.32
2016,3,9,14,15,1.0,144.0,4.2,21.0,145.0,128.79,98.28
2016,3,9,14,30,2.0,160.0,4.1,21.0,162.0,143.41,110.05
2016,3,9,14,45,1.0,139.0,4.1,21.0,140.0,123.84,94.61
2016,3,9,15,0,0.0,118.0,4.1,21.0,118.0,104.56,79.34
2016,3,9,15,15,0.0,108.0,3.95,21.0,108.0,95.66,72.36
2016,3,9,15,30,0.0,98.0,3.8,21.0,98.0,86.81,65.4
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,84.1,63.4
2016,3,9,16,0,0.0,92.0,3.5,21.0,92.0,81.39,61.4
2016,3,9,16,15,0.0,56.5,3.3,20.5,56.5,49.92,35.83
2016,3,9,16,30,0.0,21.0,3.1,20.0,21.0,18.5,9.85
2016,3,9,16,45,0.0,18.0,2.9,19.5,18.0,15.84,7.7
2016,3,9,17,0,0.0,15.0,2.7,19.0,15.0,13.19,5.51
2016,3,9,17,15,0.0,12.0,2.6,18.5,12.0,10.54,3.69
2016,3,9,17,30,0.0,9.0,2.5,18.0,9.0,7.9,1.34
2016,3,9,17,45,0.0,6.5,2.4,18.0,6.5,5.7,0.0
2016,3,9,18,0,0.0,4.0,2.3,18.0,4.0,3.5,0.0
2016,3,9,18,15,0.0,2.0,2.55,17.5,2.0,1.75,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.5,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.14,0.0
2016,3,10,7,45,0.0,11.0,4.0,13.5,11.0,9.66,2.62
2016,3,10,8,0,0.0,15.0,4.0,14.0,15.0,13.18,5.69
2016,3,10,8,15,0.0,19.0,4.05,14.5,19.0,16.71,8.72
2016,3,10,8,30,0.0,23.0,4.1,15.0,23.0,20.24,11.7
2016,3,10,8,45,0.0,43.5,4.2,15.5,43.5,38.37,27.05
2016,3,10,9,0,0.0,64.0,4.3,16.0,64.0,56.57,42.22
2016,3,10,9,15,0.0,57.0,4.45,16.0,57.0,50.37,36.85
2016,3,10,9,30,0.0,50.0,4.6,16.0,50.0,44.18,31.53
2016,3,10,9,45,0.0,67.5,4.75,16.5,67.5,59.74,44.31
2016,3,10,10,0,0.0,85.0,4.9,17.0,85.0,75.33,56.97
2016,3,10,10,15,2.0,133.0,5.1,17.0,134.0,122.06,95.21
2016,3,10,10,30,4.0,181.0,5.3,17.0,183.0,170.22,134.12
2016,3,10,10,45,2.0,100.0,5.5,17.0,101.0,90.97,69.41
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.27
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,18.15,9.36
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.45
2016,3,10,11,45,0.5,84.0,6.05,17.5,84.5,75.14,56.02
2016,3,10,12,0,1.0,146.0,6.2,18.0,147.0,132.29,102.09
2016,3,10,12,15,3.5,164.5,6.15,18.0,167.5,151.67,117.68
2016,3,10,12,30,6.0,183.0,6.1,18.0,188.0,170.89,133.1
2016,3,10,12,45,3.0,144.0,6.05,18.0,146.5,131.84,101.65
2016,3,10,13,0,0.0,105.0,6.0,18.0,105.0,93.57,70.69
2016,3,10,13,15,4.5,159.0,5.95,18.0,162.5,146.28,113.4
2016,3,10,13,30,9.0,213.0,5.9,18.0,220.0,198.78,155.5
2016,3,10,13,45,12.5,241.0,5.85,18.0,251.0,226.16,177.37
2016,3,10,14,0,16.0,269.0,5.8,18.0,282.0,252.87,198.65
2016,3,10,14,15,9.0,218.5,5.7,18.0,226.0,200.96,157.46
2016,3,10,14,30,2.0,168.0,5.6,18.0,170.0,150.5,117.13
2016,3,10,14,45,1.0,112.5,5.6,18.0,113.5,100.4,76.79
2016,3,10,15,0,0.0,57.0,5.6,18.0,57.0,50.48,36.07
2016,3,10,15,15,0.0,80.0,5.5,17.5,80.0,70.9,53.11
2016,3,10,15,30,0.0,103.0,5.4,17.0,103.0,91.18,70.09
2016,3,10,15,45,0.0,62.0,5.3,17.0,62.0,54.85,40.18
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,18.52,9.92
2016,3,10,16,15,0.0,37.5,4.95,16.5,37.5,33.09,22.3
2016,3,10,16,30,0.0,54.0,4.7,16.0,54.0,47.69,34.78
2016,3,10,16,45,0.0,46.5,4.45,16.0,46.5,41.03,29.26
2016,3,10,17,0,0.0,39.0,4.2,16.0,39.0,34.38,23.69
2016,3,10,17,15,0.0,31.5,4.05,16.0,31.5,27.74,19.1
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,21.11,13.15
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,14.94,7.53
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,8.77,1.91
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.38,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,19.83,10.08
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,34.19,23.13
2016,3,11,7,45,0.0,58.5,1.85,14.5,58.5,54.93,41.13
2016,3,11,8,0,0.0,79.0,1.8,15.0,79.0,75.18,58.47
2016,3,11,8,15,0.5,100.5,1.85,15.0,100.5,96.67,76.65
2016,3,11,8,30,1.0,122.0,1.9,15.0,122.0,117.99,94.35
2016,3,11,8,45,0.5,71.5,1.95,15.5,71.5,63.63,48.37
2016,3,11,9,0,0.0,21.0,2.0,16.0,21.0,18.5,10.06
2016,3,11,9,15,0.0,15.5,2.15,16.0,15.5,13.66,5.92
2016,3,11,9,30,0.0,10.0,2.3,16.0,10.0,8.82,1.79
2016,3,11,9,45,0.0,79.5,2.5,16.5,79.5,70.41,53.19
2016,3,11,10,0,0.0,149.0,2.7,17.0,149.0,135.95,106.48
2016,3,11,10,15,0.0,82.5,2.85,17.5,82.5,73.14,54.8
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.14,6.07
2016,3,11,10,45,0.0,18.0,3.2,18.5,18.0,15.92,7.5
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.92
2016,3,11,11,15,0.0,36.0,3.4,19.0,36.0,31.9,20.54
2016,3,11,11,30,0.0,52.0,3.4,19.0,52.0,46.13,32.12
2016,3,11,11,45,0.0,42.5,3.4,19.5,42.5,37.7,25.15
2016,3,11,12,0,0.0,33.0,3.4,20.0,33.0,29.27,18.22
2016,3,11,12,15,0.0,59.5,3.3,20.0,59.5,52.84,37.34
2016,3,11,12,30,0.0,86.0,3.2,20.0,86.0,76.47,56.36
2016,3,11,12,45,279.0,199.5,3.1,20.0,430.5,477.73,376.51
2016,3,11,13,0,558.0,313.0,3.0,20.0,775.0,827.48,628.85
2016,3,11,13,15,280.5,239.0,2.9,20.0,472.0,493.68,383.02
2016,3,11,13,30,3.0,165.0,2.8,20.0,169.0,150.09,114.51
2016,3,11,13,45,76.0,278.5,2.7,20.5,339.5,316.49,246.09
2016,3,11,14,0,149.0,392.0,2.6,21.0,510.0,477.21,366.02
2016,3,11,14,15,77.5,294.5,2.6,21.0,355.5,321.08,247.81
2016,3,11,14,30,6.0,197.0,2.6,21.0,201.0,178.79,137.39
2016,3,11,14,45,12.0,221.5,2.6,21.0,229.5,202.99,156.94
2016,3,11,15,0,18.0,246.0,2.6,21.0,258.0,225.89,175.04
2016,3,11,15,15,201.0,249.0,2.55,20.5,372.0,314.41,244.26
2016,3,11,15,30,384.0,252.0,2.5,20.0,486.0,377.04,289.59
2016,3,11,15,45,192.0,164.5,2.45,20.0,281.5,209.45,160.24
2016,3,11,16,0,0.0,77.0,2.4,20.0,77.0,68.15,50.64
2016,3,11,16,15,198.0,118.5,2.15,19.5,205.5,143.28,105.06
2016,3,11,16,30,396.0,160.0,1.9,19.0,334.0,188.67,132.4
2016,3,11,16,45,365.5,144.0,1.65,19.0,288.5,142.79,97.91
2016,3,11,17,0,335.0,128.0,1.4,19.0,243.0,104.53,75.77
2016,3,11,17,15,303.5,107.5,1.2,18.5,197.5,80.79,65.26
2016,3,11,17,30,272.0,87.0,1.0,18.0,152.0,66.62,52.93
2016,3,11,17,45,211.0,67.5,0.85,17.5,109.5,52.5,40.3
2016,3,11,18,0,150.0,48.0,0.7,17.0,67.0,37.95,26.96
2016,3,11,18,15,75.0,24.0,0.7,16.5,33.5,19.57,8.47
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,7.73,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,59.47,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.0,173.87,133.73
2016,3,12,7,30,310.0,55.0,1.4,14.0,102.0,277.56,226.24
2016,3,12,7,45,413.0,65.0,1.45,14.5,156.0,369.29,304.71
2016,3,12,8,0,516.0,75.0,1.5,15.0,210.0,476.49,391.99
2016,3,12,8,15,573.0,83.5,1.65,15.5,266.0,553.02,452.01
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,632.51,511.06
2016,3,12,8,45,315.0,90.0,2.0,16.5,205.0,386.63,317.9
2016,3,12,9,0,0.0,88.0,2.2,17.0,88.0,78.33,59.81
2016,3,12,9,15,399.0,94.5,2.25,17.5,314.0,496.49,405.61
2016,3,12,9,30,798.0,101.0,2.3,18.0,540.0,876.89,680.12
2016,3,12,9,45,503.5,198.0,2.4,18.5,483.0,729.05,567.94
2016,3,12,10,0,209.0,295.0,2.5,19.0,426.0,529.77,413.71
2016,3,12,10,15,125.5,295.0,2.4,19.0,375.5,447.18,349.5
2016,3,12,10,30,42.0,295.0,2.3,19.0,325.0,343.69,267.72
2016,3,12,10,45,28.5,276.5,2.25,19.5,297.5,306.9,238.54
2016,3,12,11,0,15.0,258.0,2.2,20.0,270.0,255.81,198.07
2016,3,12,11,15,21.0,285.5,2.15,20.0,302.5,288.19,222.97
2016,3,12,11,30,27.0,313.0,2.1,20.0,335.0,337.64,260.19
2016,3,12,11,45,19.5,279.5,2.05,20.5,295.5,278.16,213.97
2016,3,12,12,0,12.0,246.0,2.0,21.0,256.0,237.24,182.06
2016,3,12,12,15,59.5,331.5,2.0,21.0,381.5,379.95,291.52
2016,3,12,12,30,107.0,417.0,2.0,21.0,507.0,508.87,386.0
2016,3,12,12,45,513.5,266.5,2.05,21.5,694.5,761.76,574.58
2016,3,12,13,0,920.0,116.0,2.1,22.0,882.0,943.0,697.13
2016,3,12,13,15,917.5,115.5,2.1,22.0,872.0,908.12,672.43
2016,3,12,13,30,915.0,115.0,2.1,22.0,862.0,870.09,647.78
2016,3,12,13,45,910.0,114.0,2.15,22.0,843.5,826.66,619.76
2016,3,12,14,0,905.0,113.0,2.2,22.0,825.0,780.65,589.65
2016,3,12,14,15,898.0,111.5,2.15,22.0,798.0,730.44,554.34
2016,3,12,14,30,891.0,110.0,2.1,22.0,771.0,678.26,515.94
2016,3,12,14,45,881.5,107.5,2.1,22.0,736.5,622.0,473.83
2016,3,12,15,0,872.0,105.0,2.1,22.0,702.0,564.55,429.5
2016,3,12,15,15,612.5,183.0,2.1,22.0,590.0,456.94,347.02
2016,3,12,15,30,353.0,261.0,2.1,22.0,478.0,371.09,281.75
2016,3,12,15,45,584.0,176.0,2.1,22.0,502.0,356.55,264.9
2016,3,12,16,0,815.0,91.0,2.1,22.0,526.0,315.81,222.89
2016,3,12,16,15,789.0,87.0,1.95,21.5,474.0,251.94,167.97
2016,3,12,16,30,763.0,83.0,1.8,21.0,422.0,190.68,116.98
2016,3,12,16,45,731.0,77.0,1.7,20.5,367.0,130.05,72.44
2016,3,12,17,0,699.0,71.0,1.6,20.0,312.0,68.76,39.93
2016,3,12,17,15,643.5,64.5,1.5,19.0,255.5,47.4,36.1
2016,3,12,17,30,588.0,58.0,1.4,18.0,199.0,43.92,33.14
2016,3,12,17,45,501.5,48.0,1.3,17.5,146.0,37.28,27.08
2016,3,12,18,0,415.0,38.0,1.2,17.0,93.0,30.39,20.54
2016,3,12,18,15,254.5,24.0,1.3,16.5,52.5,19.42,8.74
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,9.1,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,37.88,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,105.53,0.37
2016,3,13,7,15,287.0,32.5,3.75,13.5,70.0,223.67,175.5
2016,3,13,7,30,434.0,47.0,3.7,14.0,116.0,342.72,282.21
2016,3,13,7,45,539.5,54.5,3.7,15.0,174.5,442.25,367.58
2016,3,13,8,0,645.0,62.0,3.7,16.0,233.0,550.69,456.07
2016,3,13,8,15,699.0,68.0,3.8,17.0,292.5,627.32,514.2
2016,3,13,8,30,753.0,74.0,3.9,18.0,352.0,702.15,568.17
2016,3,13,8,45,799.0,76.0,4.0,19.0,411.5,772.07,616.34
2016,3,13,9,0,845.0,78.0,4.1,20.0,471.0,842.37,663.14
2016,3,13,9,15,868.0,81.0,4.25,20.5,524.5,893.34,696.35
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,933.15,721.21
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.5,973.42,745.63
2016,3,13,10,0,927.0,88.0,4.8,23.0,675.0,1010.83,767.79
2016,3,13,10,15,938.0,90.0,4.95,23.0,716.0,1038.16,785.65
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,1061.83,801.18
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.5,1077.6,809.9
2016,3,13,11,0,963.0,96.0,5.4,24.0,824.0,1089.29,816.03
2016,3,13,11,15,968.0,97.0,5.5,24.0,849.0,1093.63,818.61
2016,3,13,11,30,973.0,98.0,5.6,24.0,874.0,1093.74,818.56
2016,3,13,11,45,975.0,99.5,5.75,24.5,890.5,1087.14,812.92
