Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,1076.29,804.57
2016,3,13,12,15,977.5,101.0,5.95,25.0,914.0,1058.2,792.35
2016,3,13,12,30,978.0,101.0,6.0,25.0,921.0,1036.08,777.5
2016,3,13,12,45,975.0,102.0,6.05,25.5,918.5,1007.83,757.01
2016,3,13,13,0,972.0,103.0,6.1,26.0,916.0,975.92,734.11
2016,3,13,13,15,968.5,102.5,6.05,26.0,905.0,938.56,708.38
2016,3,13,13,30,965.0,102.0,6.0,26.0,894.0,897.95,680.36
2016,3,13,13,45,956.5,102.5,6.0,26.5,873.0,851.36,646.96
2016,3,13,14,0,948.0,103.0,6.0,27.0,852.0,802.29,611.73
2016,3,13,14,15,940.5,102.0,5.85,26.5,824.0,750.26,575.18
2016,3,13,14,30,933.0,101.0,5.7,26.0,796.0,696.2,534.86
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.5,637.43,488.99
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,577.66,441.27
2016,3,13,15,15,894.0,96.5,5.05,26.0,680.5,515.13,389.83
2016,3,13,15,30,880.0,94.0,4.7,26.0,638.0,452.38,336.99
2016,3,13,15,45,859.5,91.5,4.4,26.0,589.0,384.68,279.41
2016,3,13,16,0,839.0,89.0,4.1,26.0,540.0,320.27,223.58
2016,3,13,16,15,813.0,85.5,3.6,25.0,486.5,255.31,168.2
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,192.93,116.72
2016,3,13,16,45,747.5,77.5,2.7,23.5,376.0,131.31,72.13
2016,3,13,17,0,708.0,73.0,2.3,23.0,319.0,69.84,40.48
2016,3,13,17,15,651.0,66.0,2.15,22.0,261.5,48.52,36.6
2016,3,13,17,30,594.0,59.0,2.0,21.0,204.0,44.67,33.35
2016,3,13,17,45,500.0,49.5,1.9,20.0,149.5,38.46,27.8
2016,3,13,18,0,406.0,40.0,1.8,19.0,95.0,32.07,21.8
2016,3,13,18,15,242.0,25.5,1.75,18.5,53.5,20.7,9.91
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,10.01,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,13.19,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,35.61,3.97
2016,3,14,7,15,258.0,36.0,3.5,15.0,77.5,210.36,165.28
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,387.03,316.56
2016,3,14,7,45,596.5,50.5,3.75,17.0,183.5,474.35,391.01
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,563.7,463.45
2016,3,14,8,15,726.5,63.5,3.75,18.5,300.0,638.41,519.54
2016,3,14,8,30,776.0,69.0,3.6,19.0,359.0,714.98,574.38
2016,3,14,8,45,808.0,73.5,3.45,20.0,416.5,777.26,615.18
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,838.97,653.91
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,890.83,685.48
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,931.54,708.67
2016,3,14,9,45,902.5,88.0,3.45,24.0,629.0,970.53,730.34
2016,3,14,10,0,918.0,91.0,3.5,25.0,677.0,1006.52,749.67
2016,3,14,10,15,930.5,93.0,3.75,25.5,718.5,1035.07,766.84
2016,3,14,10,30,943.0,95.0,4.0,26.0,760.0,1060.03,781.68
2016,3,14,10,45,951.0,97.5,4.3,27.0,794.0,1077.22,790.23
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,1090.33,796.17
2016,3,14,11,15,965.5,101.0,4.6,28.5,854.5,1096.05,797.13
2016,3,14,11,30,972.0,102.0,4.6,29.0,881.0,1097.53,795.57
2016,3,14,11,45,975.5,103.0,4.6,29.5,898.0,1091.73,789.52
2016,3,14,12,0,979.0,104.0,4.6,30.0,915.0,1081.67,780.96
2016,3,14,12,15,980.5,104.0,4.6,30.0,923.0,1064.38,769.49
2016,3,14,12,30,982.0,104.0,4.6,30.0,931.0,1043.01,755.54
2016,3,14,12,45,981.0,104.5,4.65,30.0,929.5,1015.85,738.12
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,984.91,718.51
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,947.62,694.25
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,907.01,667.71
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,860.92,637.31
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,812.15,604.83
2016,3,14,14,15,954.0,102.0,4.55,29.5,837.5,759.07,568.74
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,703.96,529.03
2016,3,14,14,45,929.5,101.5,4.3,29.0,771.0,643.49,483.44
2016,3,14,15,0,913.0,102.0,4.2,29.0,733.0,582.39,436.18
2016,3,14,15,15,898.5,99.5,3.95,28.5,689.5,519.27,386.62
2016,3,14,15,30,884.0,97.0,3.7,28.0,646.0,453.96,333.86
2016,3,14,15,45,863.0,94.5,3.5,28.0,596.0,387.82,278.48
2016,3,14,16,0,842.0,92.0,3.3,28.0,546.0,322.99,223.11
2016,3,14,16,15,815.0,88.0,3.05,27.0,492.0,257.15,167.85
2016,3,14,16,30,788.0,84.0,2.8,26.0,438.0,194.04,116.48
2016,3,14,16,45,750.0,79.0,2.6,25.5,381.0,132.07,72.12
2016,3,14,17,0,712.0,74.0,2.4,25.0,324.0,69.99,40.51
2016,3,14,17,15,655.0,67.5,2.35,24.0,266.0,49.62,37.23
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,46.24,34.42
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,39.68,28.61
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,32.9,22.33
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,21.09,10.37
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,10.01,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,41.74,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,117.74,43.71
2016,3,15,7,15,286.5,36.0,3.9,16.5,75.5,227.66,179.14
2016,3,15,7,30,422.0,51.0,3.9,17.0,122.0,341.08,278.74
2016,3,15,7,45,519.0,59.0,3.95,18.0,179.0,435.72,358.93
2016,3,15,8,0,616.0,67.0,4.0,19.0,236.0,538.32,441.81
2016,3,15,8,15,667.5,73.5,3.9,20.0,294.0,612.63,497.39
2016,3,15,8,30,719.0,80.0,3.8,21.0,352.0,689.3,551.61
2016,3,15,8,45,759.5,83.5,3.75,22.0,409.5,750.4,592.21
2016,3,15,9,0,800.0,87.0,3.7,23.0,467.0,816.55,634.99
2016,3,15,9,15,824.0,90.5,3.7,24.0,519.5,867.57,665.91
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,916.73,694.83
2016,3,15,9,45,868.0,96.5,3.7,26.0,620.0,958.65,718.18
2016,3,15,10,0,888.0,99.0,3.7,27.0,668.0,987.75,732.58
2016,3,15,10,15,900.5,101.0,3.75,27.5,709.0,1015.63,747.94
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,1040.02,760.99
2016,3,15,10,45,922.5,104.5,3.9,28.5,784.0,1057.12,769.7
2016,3,15,11,0,932.0,106.0,4.0,29.0,818.0,1070.31,776.04
2016,3,15,11,15,938.0,107.5,4.05,29.0,843.5,1075.92,778.87
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,1077.39,779.26
2016,3,15,11,45,939.0,114.5,4.2,29.0,883.5,1068.03,773.19
2016,3,15,12,0,934.0,120.0,4.3,29.0,898.0,1054.57,764.67
2016,3,15,12,15,935.0,120.5,4.35,29.0,905.0,1037.79,753.81
2016,3,15,12,30,936.0,121.0,4.4,29.0,912.0,1017.11,740.52
2016,3,15,12,45,936.5,120.0,4.5,29.5,911.0,990.65,722.33
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,960.56,701.81
2016,3,15,13,15,933.5,118.5,4.55,29.5,899.0,924.0,679.04
2016,3,15,13,30,930.0,118.0,4.5,29.0,888.0,884.33,654.04
2016,3,15,13,45,927.0,115.5,4.5,29.0,868.5,840.2,624.74
2016,3,15,14,0,924.0,113.0,4.5,29.0,849.0,793.31,593.33
2016,3,15,14,15,916.5,111.5,4.4,29.0,821.5,741.71,556.84
2016,3,15,14,30,909.0,110.0,4.3,29.0,794.0,688.15,517.24
2016,3,15,14,45,788.5,152.0,4.2,29.0,725.5,607.59,456.29
2016,3,15,15,0,668.0,194.0,4.1,29.0,657.0,533.29,399.41
2016,3,15,15,15,601.5,200.5,3.85,28.5,599.0,464.69,347.05
2016,3,15,15,30,535.0,207.0,3.6,28.0,541.0,400.35,297.14
2016,3,15,15,45,418.0,219.0,3.35,28.0,467.5,331.4,243.8
2016,3,15,16,0,301.0,231.0,3.1,28.0,394.0,276.39,202.14
2016,3,15,16,15,382.0,191.0,2.8,27.0,377.0,239.57,169.76
2016,3,15,16,30,463.0,151.0,2.5,26.0,360.0,190.13,126.94
2016,3,15,16,45,433.0,137.5,2.25,25.5,313.0,142.11,92.47
2016,3,15,17,0,403.0,124.0,2.0,25.0,266.0,98.01,68.28
2016,3,15,17,15,372.0,105.0,2.0,24.0,218.5,75.71,59.53
2016,3,15,17,30,341.0,86.0,2.0,23.0,171.0,63.42,49.17
2016,3,15,17,45,285.5,67.5,2.0,22.0,126.0,50.79,38.17
2016,3,15,18,0,230.0,49.0,2.0,21.0,81.0,37.6,26.35
2016,3,15,18,15,115.0,30.5,2.15,20.5,46.5,24.6,13.33
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,32.5,11.0,1.85,13.5,12.5,23.9,0.0
2016,3,16,7,0,65.0,22.0,2.0,14.0,25.0,69.13,31.22
2016,3,16,7,15,137.5,42.5,2.15,14.5,61.5,142.62,111.98
2016,3,16,7,30,210.0,63.0,2.3,15.0,98.0,216.44,177.38
2016,3,16,7,45,263.0,80.0,2.45,15.5,141.5,279.46,232.14
2016,3,16,8,0,316.0,97.0,2.6,16.0,185.0,362.06,300.67
2016,3,16,8,15,370.5,112.0,2.9,16.5,237.5,433.98,358.93
2016,3,16,8,30,425.0,127.0,3.2,17.0,290.0,509.59,418.34
2016,3,16,8,45,502.0,130.0,3.55,18.0,350.5,592.16,481.35
2016,3,16,9,0,579.0,133.0,3.9,19.0,411.0,686.64,550.56
2016,3,16,9,15,699.0,118.0,4.1,19.5,490.0,794.99,627.74
2016,3,16,9,30,819.0,103.0,4.3,20.0,569.0,901.52,701.17
2016,3,16,9,45,840.0,105.0,4.55,21.0,616.5,943.05,726.5
2016,3,16,10,0,861.0,107.0,4.8,22.0,664.0,981.94,750.42
2016,3,16,10,15,874.0,109.5,4.7,22.0,704.0,1010.57,767.24
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,1024.89,774.3
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,1041.58,781.57
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,1054.46,786.7
2016,3,16,11,15,911.5,116.0,4.2,23.5,835.0,1058.81,785.63
2016,3,16,11,30,917.0,117.0,4.0,24.0,860.0,1059.16,782.08
2016,3,16,11,45,917.5,119.5,3.8,24.5,875.0,1052.06,773.78
2016,3,16,12,0,918.0,122.0,3.6,25.0,890.0,1040.96,763.08
2016,3,16,12,15,919.0,122.5,3.4,25.0,897.0,1024.34,750.44
2016,3,16,12,30,920.0,123.0,3.2,25.0,904.0,1003.9,735.46
2016,3,16,12,45,915.5,125.0,3.05,25.0,901.5,976.17,716.23
2016,3,16,13,0,911.0,127.0,2.9,25.0,899.0,945.06,694.91
2016,3,16,13,15,907.5,126.5,2.75,25.0,888.0,909.2,670.5
2016,3,16,13,30,904.0,126.0,2.6,25.0,877.0,870.32,644.09
2016,3,16,13,45,894.5,127.0,2.5,25.5,856.5,825.33,612.7
2016,3,16,14,0,885.0,128.0,2.4,26.0,836.0,778.15,579.81
2016,3,16,14,15,876.5,126.5,2.3,26.0,808.0,727.45,543.74
2016,3,16,14,30,868.0,125.0,2.2,26.0,780.0,677.15,506.83
2016,3,16,14,45,831.5,135.0,2.15,26.0,739.5,616.52,461.76
2016,3,16,15,0,795.0,145.0,2.1,26.0,699.0,557.37,416.71
2016,3,16,15,15,777.5,141.5,2.0,25.5,656.5,495.27,369.08
2016,3,16,15,30,760.0,138.0,1.9,25.0,614.0,435.06,321.25
2016,3,16,15,45,725.5,138.0,1.85,25.0,564.5,372.74,270.25
2016,3,16,16,0,691.0,138.0,1.8,25.0,515.0,313.62,220.94
2016,3,16,16,15,659.0,131.5,1.65,24.5,462.5,253.2,170.97
2016,3,16,16,30,627.0,125.0,1.5,24.0,410.0,196.46,125.52
2016,3,16,16,45,566.0,121.0,1.35,24.0,353.5,143.12,88.5
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,95.11,64.8
2016,3,16,17,15,445.0,104.5,1.1,23.0,242.5,75.66,59.7
2016,3,16,17,30,385.0,92.0,1.0,22.0,188.0,68.0,53.31
2016,3,16,17,45,287.5,75.0,0.95,21.5,136.5,56.45,43.12
2016,3,16,18,0,190.0,58.0,0.9,21.0,85.0,45.3,32.93
2016,3,16,18,15,105.5,34.0,0.95,20.5,48.0,27.19,15.62
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,9.1,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.0,1.25,17.5,2.0,1.82,0.0
2016,3,17,7,0,0.0,4.0,1.4,18.0,4.0,3.5,0.0
2016,3,17,7,15,0.0,10.0,1.4,18.5,10.0,8.77,1.51
2016,3,17,7,30,0.0,16.0,1.4,19.0,16.0,14.06,6.11
2016,3,17,7,45,0.0,23.0,1.45,19.5,23.0,20.23,11.41
2016,3,17,8,0,0.0,30.0,1.5,20.0,30.0,26.41,16.63
2016,3,17,8,15,0.0,52.0,1.45,20.0,52.0,45.9,32.95
2016,3,17,8,30,0.0,74.0,1.4,20.0,74.0,65.45,49.1
2016,3,17,8,45,6.5,123.0,1.35,20.5,126.5,119.44,93.27
2016,3,17,9,0,13.0,172.0,1.3,21.0,179.0,175.49,137.78
2016,3,17,9,15,6.5,153.5,1.3,21.5,157.0,148.39,115.12
2016,3,17,9,30,0.0,135.0,1.3,22.0,135.0,122.93,94.06
2016,3,17,9,45,15.0,196.5,1.3,22.5,206.5,198.11,153.39
2016,3,17,10,0,30.0,258.0,1.3,23.0,278.0,292.91,225.41
2016,3,17,10,15,70.5,301.5,1.3,23.0,351.5,379.78,290.58
2016,3,17,10,30,111.0,345.0,1.3,23.0,425.0,467.24,354.24
2016,3,17,10,45,83.5,347.0,1.35,23.5,408.5,438.7,330.96
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,409.88,308.29
2016,3,17,11,15,56.5,361.0,1.4,24.0,406.0,420.22,315.47
2016,3,17,11,30,57.0,373.0,1.4,24.0,420.0,430.18,322.15
2016,3,17,11,45,65.0,387.5,1.45,24.5,442.0,449.85,335.6
2016,3,17,12,0,73.0,402.0,1.5,25.0,464.0,468.77,348.38
2016,3,17,12,15,43.5,337.0,1.55,25.0,374.0,368.49,275.61
2016,3,17,12,30,14.0,272.0,1.6,25.0,284.0,261.47,196.38
2016,3,17,12,45,185.5,336.0,1.65,25.0,494.0,503.28,378.47
2016,3,17,13,0,357.0,400.0,1.7,25.0,704.0,720.67,530.19
2016,3,17,13,15,328.0,403.0,1.7,25.0,680.0,680.66,500.32
2016,3,17,13,30,299.0,406.0,1.7,25.0,656.0,641.25,472.96
2016,3,17,13,45,558.5,280.5,1.7,25.0,733.5,714.5,529.47
2016,3,17,14,0,818.0,155.0,1.7,25.0,811.0,758.33,563.25
2016,3,17,14,15,690.0,210.5,1.65,25.0,751.5,681.18,506.45
2016,3,17,14,30,562.0,266.0,1.6,25.0,692.0,607.83,452.78
2016,3,17,14,45,410.5,298.0,1.55,25.0,602.0,511.71,382.63
2016,3,17,15,0,259.0,330.0,1.5,25.0,512.0,428.13,320.95
2016,3,17,15,15,255.0,309.5,1.5,24.5,479.5,388.32,292.14
2016,3,17,15,30,251.0,289.0,1.5,24.0,447.0,348.96,262.63
2016,3,17,15,45,349.5,245.0,1.5,24.0,446.5,327.32,243.46
2016,3,17,16,0,448.0,201.0,1.5,24.0,446.0,292.82,212.25
2016,3,17,16,15,547.0,154.0,1.5,24.0,424.0,244.39,168.41
2016,3,17,16,30,646.0,107.0,1.5,24.0,402.0,183.87,114.8
2016,3,17,16,45,588.5,106.5,1.5,24.0,349.0,132.45,79.22
2016,3,17,17,0,531.0,106.0,1.5,24.0,296.0,87.31,58.4
2016,3,17,17,15,487.0,93.0,1.35,23.0,244.5,67.53,52.77
2016,3,17,17,30,443.0,80.0,1.2,22.0,193.0,59.31,45.86
2016,3,17,17,45,358.0,66.0,1.1,21.5,142.0,49.81,37.46
2016,3,17,18,0,273.0,52.0,1.0,21.0,91.0,39.95,28.45
2016,3,17,18,15,136.5,33.0,1.05,20.5,52.5,26.54,15.34
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,32.27,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,92.51,54.85
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,192.36,150.26
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,287.9,231.56
2016,3,18,7,45,380.0,81.5,1.25,19.5,175.0,370.62,300.08
2016,3,18,8,0,461.0,95.0,1.4,20.0,228.0,460.84,371.81
2016,3,18,8,15,230.5,66.0,1.45,20.0,132.5,269.68,220.32
2016,3,18,8,30,0.0,37.0,1.5,20.0,37.0,32.62,21.62
2016,3,18,8,45,0.0,54.0,1.6,20.5,54.0,47.69,34.13
2016,3,18,9,0,0.0,71.0,1.7,21.0,71.0,62.8,46.35
2016,3,18,9,15,0.0,106.5,1.7,21.0,106.5,95.57,72.86
2016,3,18,9,30,0.0,142.0,1.7,21.0,142.0,129.76,100.07
2016,3,18,9,45,3.0,168.0,1.75,21.5,170.0,157.66,121.79
2016,3,18,10,0,6.0,194.0,1.8,22.0,198.0,185.71,143.3
2016,3,18,10,15,7.0,203.0,1.75,22.5,208.0,194.81,149.69
2016,3,18,10,30,8.0,212.0,1.7,23.0,218.0,203.94,156.12
2016,3,18,10,45,41.5,289.0,1.65,23.5,321.5,331.53,253.28
2016,3,18,11,0,75.0,366.0,1.6,24.0,425.0,447.48,337.3
2016,3,18,11,15,53.0,350.0,1.5,24.0,392.5,404.21,303.84
2016,3,18,11,30,31.0,334.0,1.4,24.0,360.0,361.81,271.83
2016,3,18,11,45,94.0,382.5,1.3,24.5,462.5,472.94,353.0
2016,3,18,12,0,157.0,431.0,1.2,25.0,565.0,597.26,438.49
2016,3,18,12,15,117.0,423.0,1.05,25.0,523.5,542.58,397.45
2016,3,18,12,30,77.0,415.0,0.9,25.0,482.0,475.46,349.17
2016,3,18,12,45,276.5,383.0,0.8,25.5,619.5,645.68,470.21
2016,3,18,13,0,476.0,351.0,0.7,26.0,757.0,787.41,562.99
2016,3,18,13,15,244.5,302.0,0.8,26.0,510.5,510.33,374.68
2016,3,18,13,30,13.0,253.0,0.9,26.0,264.0,238.12,176.66
2016,3,18,13,45,420.5,201.5,1.0,26.0,540.5,531.54,400.12
2016,3,18,14,0,828.0,150.0,1.1,26.0,817.0,760.27,558.6
2016,3,18,14,15,648.5,224.5,1.2,26.0,736.5,664.59,488.81
2016,3,18,14,30,469.0,299.0,1.3,26.0,656.0,576.86,426.43
2016,3,18,14,45,427.5,300.5,1.4,26.0,614.5,522.96,388.56
2016,3,18,15,0,386.0,302.0,1.5,26.0,573.0,470.74,350.74
2016,3,18,15,15,382.0,283.0,1.5,26.0,537.5,425.39,316.86
2016,3,18,15,30,378.0,264.0,1.5,26.0,502.0,380.2,282.15
2016,3,18,15,45,194.5,226.5,1.55,26.0,349.0,259.5,193.41
2016,3,18,16,0,11.0,189.0,1.6,26.0,196.0,165.61,125.58
2016,3,18,16,15,6.5,170.0,1.6,25.5,174.0,146.91,111.91
2016,3,18,16,30,2.0,151.0,1.6,25.0,152.0,128.95,98.51
2016,3,18,16,45,1.0,131.0,1.65,24.5,131.5,111.29,85.0
2016,3,18,17,0,0.0,111.0,1.7,24.0,111.0,93.98,71.5
2016,3,18,17,15,0.0,91.0,2.0,23.0,91.0,77.52,61.33
2016,3,18,17,30,0.0,71.0,2.3,22.0,71.0,61.13,47.43
2016,3,18,17,45,0.0,52.0,2.65,21.5,52.0,45.31,33.6
2016,3,18,18,0,0.0,33.0,3.0,21.0,33.0,29.1,19.22
2016,3,18,18,15,0.0,18.5,3.75,20.0,18.5,16.28,7.36
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,8.19,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,15.85,5.83
2016,3,19,7,15,0.0,40.0,6.85,7.0,40.0,38.28,26.99
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,60.78,47.24
2016,3,19,7,45,11.0,85.0,6.95,7.5,88.0,90.9,74.12
2016,3,19,8,0,22.0,108.0,7.0,8.0,114.0,131.18,109.46
2016,3,19,8,15,99.5,136.5,7.0,8.5,175.0,234.04,199.81
2016,3,19,8,30,177.0,165.0,7.0,9.0,236.0,331.0,283.16
2016,3,19,8,45,446.5,141.5,7.05,9.5,353.5,560.91,479.0
2016,3,19,9,0,716.0,118.0,7.1,10.0,471.0,789.31,661.77
2016,3,19,9,15,742.5,123.5,7.05,10.5,523.0,842.13,698.61
2016,3,19,9,30,769.0,129.0,7.0,11.0,575.0,893.45,734.24
2016,3,19,9,45,793.0,130.5,7.0,11.5,623.0,935.7,762.65
2016,3,19,10,0,817.0,132.0,7.0,12.0,671.0,969.54,784.46
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.5,999.27,802.86
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,1025.64,818.7
2016,3,19,10,45,862.0,137.5,6.85,13.5,787.0,1046.07,830.18
2016,3,19,11,0,878.0,137.0,6.8,14.0,822.0,1062.76,839.01
2016,3,19,11,15,885.0,138.5,6.75,14.0,847.0,1068.63,841.78
2016,3,19,11,30,892.0,140.0,6.7,14.0,872.0,1070.46,841.85
2016,3,19,11,45,902.0,138.0,6.65,14.5,890.5,1055.88,828.74
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,1049.19,821.6
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,1032.7,808.84
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,1012.39,793.54
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,987.72,774.05
2016,3,19,13,0,924.0,131.0,6.3,16.0,924.0,959.32,752.06
2016,3,19,13,15,921.5,130.0,6.2,16.0,913.0,923.16,725.71
2016,3,19,13,30,919.0,129.0,6.1,16.0,902.0,883.87,697.13
2016,3,19,13,45,918.0,126.0,6.1,16.0,883.5,840.95,666.28
2016,3,19,14,0,917.0,123.0,6.1,16.0,865.0,795.15,633.12
2016,3,19,14,15,910.0,121.5,6.05,16.0,837.0,743.91,593.78
2016,3,19,14,30,903.0,120.0,6.0,16.0,809.0,690.71,551.55
2016,3,19,14,45,896.5,116.0,5.95,16.0,774.0,633.86,505.56
2016,3,19,15,0,890.0,112.0,5.9,16.0,739.0,575.52,457.17
2016,3,19,15,15,876.0,109.0,5.8,15.5,696.0,512.06,404.11
2016,3,19,15,30,862.0,106.0,5.7,15.0,653.0,448.87,349.58
2016,3,19,15,45,845.0,102.0,5.65,15.0,604.5,383.99,291.69
2016,3,19,16,0,828.0,98.0,5.6,15.0,556.0,320.03,233.57
2016,3,19,16,15,802.0,94.0,5.45,14.5,502.0,255.29,175.62
2016,3,19,16,30,776.0,90.0,5.3,14.0,448.0,193.19,122.22
2016,3,19,16,45,739.5,84.5,5.15,14.0,391.0,127.05,72.4
2016,3,19,17,0,703.0,79.0,5.0,14.0,334.0,69.78,44.27
2016,3,19,17,15,648.5,72.0,4.6,13.0,276.0,52.6,41.67
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,49.0,38.57
2016,3,19,17,45,505.5,55.0,3.8,11.5,162.5,42.6,32.65
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,35.98,26.26
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,24.34,14.65
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,11.85,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,70.01,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,192.21,140.04
2016,3,20,7,15,390.0,39.0,3.55,5.5,97.5,288.94,241.72
2016,3,20,7,30,511.0,52.0,3.6,6.0,148.0,398.26,340.11
2016,3,20,7,45,581.0,61.0,3.65,7.0,205.5,481.33,412.29
2016,3,20,8,0,651.0,70.0,3.7,8.0,263.0,569.75,485.28
2016,3,20,8,15,698.0,76.0,3.75,8.5,322.0,641.83,541.3
2016,3,20,8,30,745.0,82.0,3.8,9.0,381.0,715.73,596.47
2016,3,20,8,45,776.5,87.5,3.9,10.0,438.0,773.07,636.21
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,834.37,677.83
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.0,885.63,711.47
2016,3,20,9,30,855.0,101.0,3.9,12.0,601.0,934.93,743.03
2016,3,20,9,45,872.5,104.0,3.9,12.5,649.0,974.98,767.74
2016,3,20,10,0,890.0,107.0,3.9,13.0,697.0,1012.09,790.15
2016,3,20,10,15,903.0,109.5,3.95,13.0,738.5,1030.33,801.1
2016,3,20,10,30,916.0,112.0,4.0,13.0,780.0,1055.37,817.06
2016,3,20,10,45,925.5,113.0,4.05,13.5,814.0,1071.44,825.32
2016,3,20,11,0,935.0,114.0,4.1,14.0,848.0,1083.59,831.08
2016,3,20,11,15,941.5,115.5,4.15,14.0,873.5,1089.17,834.09
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,1090.6,834.5
2016,3,20,11,45,953.5,116.5,4.3,14.5,916.0,1084.69,828.86
2016,3,20,12,0,959.0,116.0,4.4,15.0,933.0,1074.61,821.02
2016,3,20,12,15,961.0,116.5,4.45,15.0,941.0,1058.01,809.92
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,1037.38,796.18
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,1010.83,777.37
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,980.5,755.95
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,943.55,730.48
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,903.33,702.62
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,858.97,671.64
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,811.67,638.31
2016,3,20,14,15,950.0,108.5,4.7,16.0,858.5,758.66,599.31
2016,3,20,14,30,943.0,107.0,4.7,16.0,830.0,703.58,556.66
2016,3,20,14,45,936.0,104.0,4.7,16.0,794.0,645.33,510.47
2016,3,20,15,0,929.0,101.0,4.7,16.0,758.0,585.54,461.69
2016,3,20,15,15,916.0,98.5,4.6,15.5,715.0,522.08,409.06
2016,3,20,15,30,903.0,96.0,4.5,15.0,672.0,458.27,354.4
2016,3,20,15,45,888.5,92.0,4.45,15.0,623.0,392.61,296.11
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,323.58,234.03
2016,3,20,16,15,850.0,84.5,4.2,14.5,519.0,256.87,174.38
2016,3,20,16,30,826.0,81.0,4.0,14.0,464.0,192.49,119.09
2016,3,20,16,45,795.0,75.5,3.8,14.0,406.5,128.42,71.36
2016,3,20,17,0,764.0,70.0,3.6,14.0,349.0,68.19,42.56
2016,3,20,17,15,713.0,64.0,3.1,13.0,290.0,51.1,40.33
2016,3,20,17,30,662.0,58.0,2.6,12.0,231.0,43.53,33.68
2016,3,20,17,45,581.0,49.5,2.1,11.0,173.5,38.11,28.73
2016,3,20,18,0,500.0,41.0,1.6,10.0,116.0,32.53,23.38
2016,3,20,18,15,345.5,28.0,1.6,9.5,69.5,22.55,13.39
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,12.18,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,86.7,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,230.84,174.21
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.0,328.01,274.31
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,438.43,372.17
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,517.05,440.09
2016,3,21,8,0,722.0,62.0,2.9,8.0,280.0,605.84,511.82
2016,3,21,8,15,765.5,67.5,3.05,8.5,340.0,678.22,567.04
2016,3,21,8,30,809.0,73.0,3.2,9.0,400.0,751.81,621.25
2016,3,21,8,45,838.5,76.5,3.4,10.0,458.0,811.95,662.74
2016,3,21,9,0,868.0,80.0,3.6,11.0,516.0,871.17,702.51
2016,3,21,9,15,889.0,83.5,3.55,11.5,569.5,912.63,728.3
2016,3,21,9,30,910.0,87.0,3.5,12.0,623.0,960.21,758.08
2016,3,21,9,45,925.0,89.5,3.45,13.0,671.0,998.29,779.14
2016,3,21,10,0,940.0,92.0,3.4,14.0,719.0,1033.24,797.71
2016,3,21,10,15,951.0,94.0,3.4,14.5,760.5,1060.21,812.51
2016,3,21,10,30,962.0,96.0,3.4,15.0,802.0,1083.41,824.81
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.5,1098.55,831.76
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,1109.53,836.12
2016,3,21,11,15,982.5,100.0,3.35,16.0,894.5,1113.67,837.24
2016,3,21,11,30,988.0,101.0,3.3,16.0,920.0,1113.5,835.73
2016,3,21,11,45,990.5,102.0,3.3,16.5,936.5,1105.98,828.49
2016,3,21,12,0,993.0,103.0,3.3,17.0,953.0,1094.16,818.67
2016,3,21,12,15,994.5,103.5,3.3,17.5,960.0,1076.59,805.26
2016,3,21,12,30,996.0,104.0,3.3,18.0,967.0,1054.87,789.31
2016,3,21,12,45,995.0,104.0,3.3,18.5,965.0,1026.3,768.95
2016,3,21,13,0,994.0,104.0,3.3,19.0,963.0,993.92,746.18
2016,3,21,13,15,991.5,103.5,3.35,19.0,951.5,956.12,721.54
2016,3,21,13,30,989.0,103.0,3.4,19.0,940.0,914.94,694.44
2016,3,21,13,45,984.0,102.0,3.45,19.0,919.5,868.14,663.2
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,818.56,629.69
2016,3,21,14,15,972.0,100.0,3.55,19.0,870.5,765.04,592.07
2016,3,21,14,30,965.0,99.0,3.6,19.0,842.0,709.39,550.36
2016,3,21,14,45,945.0,102.0,3.65,19.0,802.5,647.93,502.99
2016,3,21,15,0,925.0,105.0,3.7,19.0,763.0,586.12,453.92
2016,3,21,15,15,911.5,103.0,3.7,19.0,719.5,523.02,402.24
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,459.63,348.64
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,390.71,289.33
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,324.97,231.25
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,258.21,172.87
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,193.93,118.83
2016,3,21,16,45,779.5,80.5,3.4,17.5,408.0,130.35,72.68
2016,3,21,17,0,745.0,75.0,3.3,17.0,350.0,71.09,45.2
2016,3,21,17,15,692.5,68.5,3.0,16.0,290.5,49.93,38.8
2016,3,21,17,30,640.0,62.0,2.7,15.0,231.0,46.56,35.95
2016,3,21,17,45,556.0,53.0,2.45,14.0,174.0,40.88,30.82
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,35.02,25.27
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,24.25,14.71
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,13.03,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,16.0,4.9,7.5,26.5,68.08,0.0
2016,3,22,7,0,246.0,32.0,5.2,8.0,53.0,187.83,143.04
2016,3,22,7,15,363.0,46.0,5.5,9.0,104.0,282.43,235.49
2016,3,22,7,30,480.0,60.0,5.8,10.0,155.0,389.59,331.1
2016,3,22,7,45,562.0,67.5,6.15,11.0,213.5,477.82,408.05
2016,3,22,8,0,644.0,75.0,6.5,12.0,272.0,572.21,487.08
2016,3,22,8,15,689.5,81.5,6.7,13.0,330.5,643.61,542.86
2016,3,22,8,30,735.0,88.0,6.9,14.0,389.0,716.66,597.68
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.0,774.01,638.76
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,836.01,682.48
2016,3,22,9,15,825.0,100.5,7.4,16.5,555.5,885.1,715.96
2016,3,22,9,30,847.0,104.0,7.4,17.0,608.0,932.11,747.4
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.5,971.36,771.19
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,1007.67,792.52
2016,3,22,10,15,892.5,112.0,7.4,19.5,741.5,1023.43,800.39
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,1046.08,813.39
2016,3,22,10,45,913.0,116.0,7.4,20.5,815.0,1062.49,821.95
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,1074.98,827.86
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.5,1078.8,829.17
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,1078.54,827.83
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,1070.23,819.68
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,1057.86,808.93
2016,3,22,12,15,934.5,125.5,7.25,22.0,933.5,1040.95,796.5
2016,3,22,12,30,936.0,126.0,7.2,22.0,940.0,1020.14,781.49
2016,3,22,12,45,935.0,125.5,7.15,22.5,938.0,992.24,760.09
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,960.8,736.36
2016,3,22,13,15,931.0,124.5,7.05,23.0,924.5,924.25,710.53
2016,3,22,13,30,928.0,124.0,7.0,23.0,913.0,884.59,682.45
2016,3,22,13,45,923.0,122.5,6.95,23.5,893.0,839.5,649.09
2016,3,22,14,0,918.0,121.0,6.9,24.0,873.0,791.85,613.86
2016,3,22,14,15,910.0,119.5,6.8,24.0,844.0,739.8,574.65
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,685.89,532.74
2016,3,22,14,45,896.5,113.0,6.65,24.0,779.5,628.75,487.64
2016,3,22,15,0,891.0,108.0,6.6,24.0,744.0,570.04,440.14
2016,3,22,15,15,876.5,105.5,6.5,23.5,700.5,507.95,389.4
2016,3,22,15,30,862.0,103.0,6.4,23.0,657.0,443.46,335.25
2016,3,22,15,45,841.5,100.5,6.35,23.0,607.5,378.72,278.98
2016,3,22,16,0,821.0,98.0,6.3,23.0,558.0,315.31,222.96
2016,3,22,16,15,794.5,93.5,6.15,22.5,504.0,250.54,166.69
2016,3,22,16,30,768.0,89.0,6.0,22.0,450.0,188.51,115.06
2016,3,22,16,45,728.5,84.5,5.85,22.0,392.5,123.55,68.07
2016,3,22,17,0,689.0,80.0,5.7,22.0,335.0,67.83,42.71
2016,3,22,17,15,635.0,73.0,5.5,21.0,277.5,53.0,40.64
2016,3,22,17,30,581.0,66.0,5.3,20.0,220.0,49.45,37.7
2016,3,22,17,45,491.0,56.5,5.15,19.5,165.0,43.52,32.38
2016,3,22,18,0,401.0,47.0,5.0,19.0,110.0,37.42,26.66
2016,3,22,18,15,262.5,32.0,5.0,18.5,66.5,25.89,15.7
2016,3,22,18,30,124.0,17.0,5.0,18.0,23.0,13.41,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.0,18.5,5.5,16.5,24.5,59.21,0.0
2016,3,23,7,0,134.0,37.0,5.6,17.0,49.0,129.16,95.3
2016,3,23,7,15,236.0,56.0,5.8,17.0,96.5,224.15,181.1
2016,3,23,7,30,338.0,75.0,6.0,17.0,144.0,320.09,265.07
2016,3,23,7,45,169.0,82.0,6.25,17.5,116.5,218.69,181.32
2016,3,23,8,0,0.0,89.0,6.5,18.0,89.0,82.83,64.21
2016,3,23,8,15,24.0,127.5,6.65,18.5,137.0,150.81,121.39
2016,3,23,8,30,48.0,166.0,6.8,19.0,185.0,213.86,173.31
2016,3,23,8,45,109.0,196.5,7.0,20.0,249.5,314.18,255.01
2016,3,23,9,0,170.0,227.0,7.2,21.0,314.0,404.17,326.32
2016,3,23,9,15,205.5,249.0,7.1,21.5,364.5,463.91,372.08
2016,3,23,9,30,241.0,271.0,7.0,22.0,415.0,524.86,417.9
2016,3,23,9,45,232.5,295.5,6.95,22.5,443.0,547.51,432.47
2016,3,23,10,0,224.0,320.0,6.9,23.0,471.0,568.52,445.74
2016,3,23,10,15,220.0,341.0,6.8,23.5,496.5,588.35,458.13
2016,3,23,10,30,216.0,362.0,6.7,24.0,522.0,606.84,469.43
2016,3,23,10,45,542.0,246.5,6.6,24.5,671.5,842.9,649.43
2016,3,23,11,0,868.0,131.0,6.5,25.0,821.0,1046.02,790.53
2016,3,23,11,15,874.5,132.0,6.3,25.0,845.5,1038.92,782.37
2016,3,23,11,30,881.0,133.0,6.1,25.0,870.0,1039.67,780.83
2016,3,23,11,45,889.0,132.0,5.95,25.5,887.0,1035.93,775.07
2016,3,23,12,0,897.0,131.0,5.8,26.0,904.0,1028.25,766.82
2016,3,23,12,15,899.0,131.5,5.65,26.0,911.5,1012.3,754.7
2016,3,23,12,30,901.0,132.0,5.5,26.0,919.0,992.58,740.22
2016,3,23,12,45,903.0,130.5,5.35,26.5,918.0,967.23,720.6
2016,3,23,13,0,905.0,129.0,5.2,27.0,917.0,938.32,698.77
