Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,444.17,331.72
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,379.6,276.01
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,311.07,216.28
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,245.39,159.56
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,182.03,107.58
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,119.83,64.7
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,61.57,48.06
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,54.16,41.99
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,46.46,35.44
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,41.65,31.26
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,36.69,26.7
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,27.89,18.41
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.74,7.09
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,59.29,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,185.05,136.51
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,298.16,242.11
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,383.75,317.83
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,477.89,397.17
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,554.43,458.28
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,631.02,515.61
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,697.97,561.96
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,765.45,606.89
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,821.87,641.09
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,877.05,673.28
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,914.83,694.34
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,958.62,719.11
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,994.84,738.24
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,1027.89,754.98
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,1052.46,766.68
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,1073.26,776.02
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,1087.05,781.68
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,1096.75,784.98
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1099.18,786.19
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1097.39,785.0
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,1088.85,778.92
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,1076.13,770.37
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,1056.82,758.68
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,1033.54,744.57
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,1004.56,727.34
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,971.94,707.66
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,934.08,683.52
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,893.0,657.13
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,847.24,627.78
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,798.75,596.23
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,746.06,559.44
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,691.29,519.46
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,632.4,475.34
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,572.23,428.84
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,509.02,378.41
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,445.48,326.07
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,380.54,271.32
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,311.69,212.58
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,245.89,156.77
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,182.27,105.56
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,119.62,63.42
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,60.89,46.86
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,54.13,41.52
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,46.43,35.12
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,42.02,31.32
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,37.51,27.19
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,28.73,19.03
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,19.61,8.11
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,59.26,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,182.45,137.11
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,292.12,238.65
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,377.26,313.92
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,470.8,392.8
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,546.78,454.15
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,626.36,514.88
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,689.14,559.44
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,756.41,605.93
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,812.94,643.2
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,868.33,679.04
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,914.31,706.78
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,948.56,726.16
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,984.24,745.11
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,1016.8,761.58
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,1040.96,773.35
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,1061.42,782.61
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,1074.97,785.79
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,1084.48,786.41
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,1086.78,786.03
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,1084.92,783.2
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,1076.38,774.76
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1063.74,763.94
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,1044.63,750.72
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,1021.63,735.19
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,992.97,714.73
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,960.74,692.15
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,922.94,667.42
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,882.03,640.64
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,836.56,609.94
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,788.47,577.41
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,735.84,541.68
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,681.26,503.15
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,623.4,460.46
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,564.32,415.55
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,502.01,366.86
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,439.47,316.39
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,375.4,263.37
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,307.49,206.53
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,242.95,152.91
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,180.69,103.75
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,119.19,63.12
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,61.52,46.78
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,50.68,38.02
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,47.8,35.85
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,43.09,31.83
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,38.22,27.45
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,29.5,19.45
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.44,8.96
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,90.5,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,197.34,148.8
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,308.28,249.26
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,393.11,323.57
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,486.01,401.14
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,560.56,459.96
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,634.59,514.68
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,699.71,559.9
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,765.18,603.84
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,821.5,638.91
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,876.56,672.11
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,922.37,700.22
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,956.49,720.04
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,990.83,739.93
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,1021.99,757.56
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,1046.24,772.46
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,1066.76,785.04
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,1079.78,791.65
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,1088.75,795.79
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,1091.01,796.95
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,1089.08,795.59
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,1080.44,788.43
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1067.65,779.11
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1048.85,767.08
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1026.11,752.56
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,996.77,732.58
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,963.86,710.24
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,926.22,685.71
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,885.4,658.87
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,838.81,627.83
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,789.67,594.71
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,737.19,557.73
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,682.73,517.75
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,624.12,472.71
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,564.42,425.55
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,501.93,375.43
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,439.2,323.49
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,355.15,256.09
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,293.43,207.17
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,240.95,158.66
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,180.1,104.66
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,118.72,63.55
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,61.56,47.05
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,51.33,38.65
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,48.49,36.43
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,43.8,32.44
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,38.97,28.1
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,30.3,20.14
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,21.29,9.93
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,11.3,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,28.19,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,115.4,85.97
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,197.78,159.0
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,284.13,233.39
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,369.39,305.24
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,399.71,329.48
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,427.95,350.86
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,394.49,321.51
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,350.37,282.98
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,593.24,479.15
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,831.53,657.77
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,879.85,690.51
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,926.15,722.48
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,796.18,623.42
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,634.17,493.62
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,701.23,543.21
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,768.41,591.16
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,833.32,636.83
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,882.42,670.86
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,910.42,689.58
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,935.41,706.18
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,1021.01,767.38
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,1076.53,802.37
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,1058.89,789.16
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,1037.2,773.75
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,958.05,719.48
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,864.82,650.33
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,897.42,677.98
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,903.8,682.1
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,857.58,648.75
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,808.21,613.4
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,754.25,574.49
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,698.09,531.87
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,636.4,483.94
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,574.74,434.79
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,511.32,383.59
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,447.62,330.54
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,381.88,273.9
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,316.19,216.42
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,244.6,155.48
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,180.01,103.25
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,115.91,60.14
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,55.01,41.83
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,50.81,38.55
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,48.2,36.5
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,43.66,32.62
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,35.73,25.56
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,28.18,18.57
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,20.38,9.71
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,18.07,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,100.05,74.87
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,172.2,138.33
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,225.73,185.28
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,281.97,233.05
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,331.14,272.95
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,381.71,312.49
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,424.79,344.39
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,466.8,374.49
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,556.15,441.15
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,668.33,521.57
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,751.4,580.65
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,845.93,644.61
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,806.09,611.32
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,763.98,575.75
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,934.93,696.88
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,1082.77,790.58
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,1094.43,794.13
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,1101.86,796.18
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,1102.36,795.56
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,1098.66,792.45
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,1082.6,780.05
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1062.37,765.23
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,1003.2,726.2
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,922.84,669.66
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,899.1,654.03
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,872.78,636.22
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,831.58,607.34
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,789.62,577.85
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,752.62,551.46
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,713.29,523.15
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,640.52,472.01
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,572.67,423.66
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,534.22,395.64
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,492.83,364.47
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,453.47,333.48
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,407.85,296.2
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,353.85,251.0
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,293.17,199.03
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,235.04,154.23
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,188.07,121.21
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,132.62,79.73
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,64.63,49.16
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,60.75,46.41
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,57.64,44.12
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,51.76,39.17
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,45.64,33.74
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,35.0,24.12
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.75,11.6
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,10.46,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,23.45,1.15
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,128.59,98.68
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,240.25,196.0
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,318.35,263.91
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,404.41,336.26
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,419.69,347.9
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,428.7,353.27
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,518.09,424.85
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,613.79,499.31
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,655.74,528.3
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,695.56,555.27
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,721.38,571.75
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,743.18,585.13
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,788.57,615.99
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,832.67,645.3
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,786.71,605.24
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,720.62,551.45
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,752.95,572.93
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,783.61,592.52
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,775.48,584.79
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,765.48,576.04
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,799.4,599.78
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,841.58,628.36
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,783.83,584.8
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,737.29,549.32
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,704.75,524.28
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,672.15,499.49
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,607.78,452.95
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,554.18,413.71
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,508.89,380.83
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,462.53,346.92
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,401.25,301.95
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,343.83,259.39
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,402.12,304.21
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,444.41,335.05
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,403.86,304.36
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,363.45,273.32
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,293.87,221.05
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,238.18,180.43
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,224.02,158.18
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,182.65,112.55
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,127.35,75.82
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,76.95,60.34
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,72.39,56.9
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,66.29,51.96
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,58.96,45.74
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,51.37,39.0
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,38.03,26.94
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,24.19,13.09
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,17.15,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,49.78,15.39
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,121.15,92.8
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,192.28,155.6
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,285.95,236.16
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,383.16,317.79
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,208.14,173.74
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,5.27,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,11.0,3.66
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,16.74,8.44
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,319.37,262.24
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,646.55,514.24
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,346.79,279.75
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,15.91,7.41
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,28.32,17.57
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,40.76,27.59
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,198.22,153.68
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,362.1,279.23
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,245.64,188.77
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,151.16,114.52
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,92.65,68.4
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,35.56,22.87
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,84.9,62.05
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,134.87,101.1
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,209.66,159.23
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,284.29,216.27
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,556.88,425.08
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,790.76,593.64
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,824.21,620.71
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,839.79,634.86
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,708.79,535.86
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,588.52,443.06
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,631.89,480.19
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,648.03,494.97
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,593.02,452.28
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,535.53,406.92
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,476.54,359.08
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,418.13,310.45
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,358.04,259.56
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,299.58,209.42
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,241.02,160.38
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,185.67,116.61
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,131.07,80.07
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,81.06,63.85
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,75.7,59.62
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,70.39,55.27
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,61.79,47.9
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,52.84,39.93
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,39.53,27.93
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,26.49,14.88
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,21.62,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,62.11,26.41
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,144.63,111.43
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,242.75,196.4
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,319.73,263.13
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,404.8,334.7
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,252.07,208.54
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,47.67,34.24
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,77.5,58.8
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,109.13,84.34
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,124.6,96.39
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,140.06,108.3
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,139.36,107.15
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,138.87,106.22
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,151.43,115.54
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,164.06,124.79
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,160.0,121.1
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,156.05,117.57
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,215.35,163.16
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,275.08,208.23
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,313.01,237.13
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,366.14,277.33
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,367.01,277.72
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,367.64,278.09
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,277.58,210.44
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,203.04,153.61
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,326.34,248.27
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,440.33,333.51
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,448.12,339.1
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,454.63,343.97
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,394.12,298.6
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,336.49,255.21
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,249.42,189.54
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,167.17,126.32
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,230.14,175.22
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,287.81,219.17
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,266.19,202.8
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,244.97,186.75
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,202.7,154.55
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,158.63,120.8
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,182.52,137.49
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,192.31,142.68
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,159.89,119.24
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,130.06,104.94
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,113.28,91.28
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,99.26,79.69
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,80.58,63.79
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,61.5,47.18
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,42.33,30.2
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,22.7,12.08
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,11.82,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.82,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.5,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,8.78,1.46
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.06,6.04
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,21.11,12.05
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,28.18,17.99
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,186.82,151.66
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,367.42,297.34
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,309.08,247.47
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,240.32,189.14
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,516.8,410.3
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,777.52,604.8
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,731.68,564.24
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,665.44,509.89
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,812.97,617.61
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,950.92,709.16
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,976.59,721.27
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,998.98,731.81
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,1018.49,740.59
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,1034.41,746.96
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,1038.39,745.25
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,1026.29,733.4
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,1021.76,727.02
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,1013.37,718.21
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,996.26,705.93
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,975.52,691.54
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,886.25,631.69
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,784.29,558.46
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,830.37,594.71
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,849.2,608.73
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,734.34,529.31
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,622.96,449.33
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,656.32,476.57
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,659.72,480.54
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,603.97,439.54
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,547.15,396.87
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,486.92,350.93
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,423.18,300.83
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,360.87,249.58
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,298.75,197.54
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,235.76,145.92
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,175.05,99.02
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,115.3,60.82
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,60.38,44.97
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,52.27,38.58
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,49.52,36.5
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,44.92,32.65
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,40.17,28.46
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,32.03,21.17
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.58,12.71
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,33.27,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,99.25,58.37
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,179.32,141.65
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,266.76,218.89
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,209.16,173.03
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,123.37,99.51
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,94.35,74.79
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,75.08,57.97
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,88.1,68.53
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,101.12,78.9
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,97.73,75.65
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,94.64,72.7
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,99.66,76.41
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,104.7,80.11
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,111.63,85.3
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,118.55,90.46
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,117.11,88.93
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,115.7,87.47
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,203.26,156.29
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,292.31,224.23
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,168.99,128.7
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,50.71,35.07
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,120.57,90.56
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,191.16,145.31
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,138.9,104.44
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,87.51,64.0
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,87.02,63.53
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,86.52,63.02
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,253.67,193.15
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,414.33,313.23
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,386.33,292.09
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,359.19,272.16
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,299.64,227.68
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,242.32,184.38
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,161.26,122.14
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,80.83,59.08
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,163.41,124.46
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,236.06,180.85
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,141.07,107.05
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,39.79,26.68
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,89.6,67.24
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,134.53,103.77
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,116.88,90.08
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,99.53,80.11
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,84.44,67.59
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,69.19,54.68
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,54.16,41.7
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,38.83,28.2
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,25.55,16.32
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,12.3,4.25
