Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,6.37,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,14.0,5.5,5.0,0.0
2016,4,13,6,30,0.0,11.0,2.8,14.0,11.0,9.66,1.05
2016,4,13,6,45,0.0,24.5,2.9,14.5,24.5,21.58,12.28
2016,4,13,7,0,0.0,38.0,3.0,15.0,38.0,33.52,22.77
2016,4,13,7,15,0.0,54.5,3.0,15.5,54.5,48.49,35.7
2016,4,13,7,30,0.0,71.0,3.0,16.0,71.0,64.04,48.9
2016,4,13,7,45,0.0,88.0,3.0,16.5,88.0,80.04,62.2
2016,4,13,8,0,0.0,105.0,3.0,17.0,105.0,95.99,75.2
2016,4,13,8,15,0.0,66.5,2.95,17.0,66.5,58.79,43.88
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,24.69,15.17
2016,4,13,8,45,0.0,53.0,2.85,17.5,53.0,46.85,33.56
2016,4,13,9,0,0.0,78.0,2.8,18.0,78.0,69.08,51.71
2016,4,13,9,15,0.0,94.0,2.75,18.0,94.0,83.38,63.24
2016,4,13,9,30,0.0,110.0,2.7,18.0,110.0,98.17,75.08
2016,4,13,9,45,3.5,155.5,2.65,18.5,158.5,144.15,111.87
2016,4,13,10,0,7.0,201.0,2.6,19.0,207.0,190.82,148.44
2016,4,13,10,15,30.0,282.5,2.6,19.5,307.0,308.12,239.56
2016,4,13,10,30,53.0,364.0,2.6,20.0,407.0,415.94,320.04
2016,4,13,10,45,33.5,316.0,2.6,20.5,344.0,343.37,263.71
2016,4,13,11,0,14.0,268.0,2.6,21.0,281.0,260.19,199.46
2016,4,13,11,15,11.5,236.0,2.6,21.0,247.0,226.65,173.72
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,193.76,148.19
2016,4,13,11,45,20.5,293.5,2.6,21.5,313.0,300.05,229.42
2016,4,13,12,0,32.0,383.0,2.6,22.0,413.0,397.34,301.06
2016,4,13,12,15,27.5,367.0,2.65,22.0,393.0,373.93,283.22
2016,4,13,12,30,23.0,351.0,2.7,22.0,373.0,340.5,258.39
2016,4,13,12,45,14.0,256.5,2.75,22.5,270.0,243.65,185.09
2016,4,13,13,0,5.0,162.0,2.8,23.0,167.0,149.26,112.31
2016,4,13,13,15,2.5,144.0,2.8,23.0,146.5,130.62,97.9
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,112.27,83.54
2016,4,13,13,45,0.0,106.5,2.8,23.5,106.5,94.79,69.74
2016,4,13,14,0,0.0,87.0,2.8,24.0,87.0,77.41,56.0
2016,4,13,14,15,0.0,96.0,2.75,24.0,96.0,85.35,62.36
2016,4,13,14,30,0.0,105.0,2.7,24.0,105.0,93.25,68.68
2016,4,13,14,45,101.5,238.5,2.65,24.0,316.0,265.64,203.4
2016,4,13,15,0,203.0,372.0,2.6,24.0,527.0,415.63,314.53
2016,4,13,15,15,172.5,350.5,2.5,23.5,477.0,367.68,278.2
2016,4,13,15,30,142.0,329.0,2.4,23.0,427.0,323.38,245.22
2016,4,13,15,45,475.0,216.0,2.35,23.0,511.5,325.76,239.41
2016,4,13,16,0,808.0,103.0,2.3,23.0,596.0,294.96,201.82
2016,4,13,16,15,785.0,99.0,2.2,22.5,543.0,233.26,149.59
2016,4,13,16,30,762.0,95.0,2.1,22.0,490.0,173.92,102.43
2016,4,13,16,45,731.0,90.0,2.05,22.0,434.0,115.83,64.52
2016,4,13,17,0,700.0,85.0,2.0,22.0,378.0,58.09,44.6
2016,4,13,17,15,655.0,79.0,1.8,21.5,321.0,55.66,42.79
2016,4,13,17,30,610.0,73.0,1.6,21.0,264.0,53.11,40.76
2016,4,13,17,45,542.0,64.5,1.4,20.5,208.5,48.31,36.64
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,43.33,32.15
2016,4,13,18,15,365.5,43.5,1.15,19.0,104.0,34.47,24.08
2016,4,13,18,30,257.0,31.0,1.1,18.0,55.0,25.23,14.9
2016,4,13,18,45,128.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,51.13,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,144.84,97.02
2016,4,14,6,45,348.5,38.5,2.75,13.5,91.0,230.23,183.24
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,328.12,269.17
2016,4,14,7,15,543.0,59.5,3.0,14.5,194.5,406.22,336.57
2016,4,14,7,30,616.0,68.0,3.0,15.0,250.0,490.73,406.31
2016,4,14,7,45,308.0,89.0,3.0,16.0,180.0,330.56,274.39
2016,4,14,8,0,0.0,110.0,3.0,17.0,110.0,100.98,79.04
2016,4,14,8,15,0.0,117.5,3.0,17.5,117.5,107.27,84.06
2016,4,14,8,30,0.0,125.0,3.0,18.0,125.0,113.75,88.89
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,124.76,97.16
2016,4,14,9,0,0.0,149.0,3.1,20.0,149.0,135.8,105.32
2016,4,14,9,15,2.0,167.5,3.05,20.5,169.0,155.02,120.19
2016,4,14,9,30,4.0,186.0,3.0,21.0,189.0,174.32,134.93
2016,4,14,9,45,12.0,230.0,2.95,21.5,239.5,224.53,173.85
2016,4,14,10,0,20.0,274.0,2.9,22.0,290.0,275.19,212.26
2016,4,14,10,15,25.0,300.5,2.85,22.0,320.5,305.52,234.9
2016,4,14,10,30,30.0,327.0,2.8,22.0,351.0,353.01,270.22
2016,4,14,10,45,77.0,381.0,2.8,22.5,447.0,455.17,346.26
2016,4,14,11,0,124.0,435.0,2.8,23.0,543.0,573.26,430.8
2016,4,14,11,15,532.0,274.0,2.8,23.0,753.0,843.22,630.5
2016,4,14,11,30,940.0,113.0,2.8,23.0,963.0,1064.31,776.65
2016,4,14,11,45,930.5,121.0,2.8,23.5,973.5,1050.41,763.51
2016,4,14,12,0,921.0,129.0,2.8,24.0,984.0,1032.57,750.32
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.5,1013.87,737.72
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,991.49,722.84
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,962.78,703.0
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,930.75,681.09
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,893.86,656.89
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,854.05,630.69
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.0,809.47,600.29
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,762.45,567.58
2016,4,14,14,15,899.0,123.5,2.55,25.5,888.5,711.54,532.01
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,658.83,494.11
2016,4,14,14,45,882.5,119.5,2.5,25.0,822.5,602.32,451.59
2016,4,14,15,0,873.0,117.0,2.5,25.0,786.0,544.77,406.95
2016,4,14,15,15,860.0,114.5,2.5,25.0,743.0,484.87,359.12
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,421.42,307.15
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.0,358.87,254.48
2016,4,14,16,0,814.0,105.0,2.5,25.0,602.0,297.29,201.76
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.0,235.27,149.77
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,175.6,102.77
2016,4,14,16,45,736.5,92.0,2.4,23.5,439.5,111.61,60.68
2016,4,14,17,0,705.0,87.0,2.4,23.0,383.0,59.48,45.6
2016,4,14,17,15,660.0,80.5,2.2,22.0,325.5,56.73,43.62
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,53.84,41.39
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,49.07,37.3
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,44.12,32.84
2016,4,14,18,15,372.0,44.5,1.6,19.0,107.0,35.29,24.81
2016,4,14,18,30,264.0,32.0,1.6,18.0,58.0,26.08,15.71
2016,4,14,18,45,132.0,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,42.44,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,124.99,86.08
2016,4,15,6,45,268.5,47.0,1.75,14.0,89.0,201.02,159.52
2016,4,15,7,0,371.0,64.0,2.0,15.0,135.0,288.74,235.45
2016,4,15,7,15,186.0,83.0,2.05,15.5,118.5,212.24,174.47
2016,4,15,7,30,1.0,102.0,2.1,16.0,102.0,97.67,77.0
2016,4,15,7,45,10.5,125.0,2.2,17.0,129.0,126.24,100.77
2016,4,15,8,0,20.0,148.0,2.3,18.0,156.0,155.56,124.42
2016,4,15,8,15,62.0,184.0,2.25,18.5,214.0,237.44,191.01
2016,4,15,8,30,104.0,220.0,2.2,19.0,272.0,312.18,249.86
2016,4,15,8,45,59.0,213.5,2.2,19.5,244.0,266.41,211.2
2016,4,15,9,0,14.0,207.0,2.2,20.0,216.0,206.09,161.31
2016,4,15,9,15,48.5,259.5,2.2,20.5,292.5,306.23,239.71
2016,4,15,9,30,83.0,312.0,2.2,21.0,369.0,395.48,306.79
2016,4,15,9,45,461.5,220.0,2.25,21.5,566.5,707.16,543.17
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,984.02,729.94
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.5,1007.35,739.96
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,1015.76,743.0
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.5,1029.61,749.83
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,1039.77,754.34
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.0,1041.09,753.34
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,1038.53,750.09
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.5,1028.07,742.47
2016,4,15,12,0,891.0,141.0,2.8,26.0,969.0,1013.83,732.57
2016,4,15,12,15,891.5,141.5,2.85,26.0,974.0,995.01,720.81
2016,4,15,12,30,892.0,142.0,2.9,26.0,979.0,972.66,706.83
2016,4,15,12,45,891.5,141.5,3.0,26.5,975.0,945.07,688.47
2016,4,15,13,0,891.0,141.0,3.1,27.0,971.0,914.26,667.98
2016,4,15,13,15,888.0,140.0,3.2,27.0,958.5,877.82,644.96
2016,4,15,13,30,885.0,139.0,3.3,27.0,946.0,838.6,619.85
2016,4,15,13,45,879.5,138.0,3.4,27.5,924.5,794.85,590.2
2016,4,15,14,0,874.0,137.0,3.5,28.0,903.0,748.84,557.77
2016,4,15,14,15,866.0,135.5,3.55,28.0,874.0,698.7,521.81
2016,4,15,14,30,858.0,134.0,3.6,28.0,845.0,646.95,483.75
2016,4,15,14,45,850.0,130.5,3.7,28.0,809.0,591.88,442.35
2016,4,15,15,0,842.0,127.0,3.8,28.0,773.0,534.96,398.26
2016,4,15,15,15,828.0,124.0,3.8,27.5,730.0,475.02,351.06
2016,4,15,15,30,814.0,121.0,3.8,27.0,687.0,415.25,302.39
2016,4,15,15,45,793.0,118.5,3.85,27.0,638.0,354.07,250.94
2016,4,15,16,0,772.0,116.0,3.9,27.0,589.0,294.47,200.12
2016,4,15,16,15,748.0,111.5,3.9,26.5,536.5,229.42,146.2
2016,4,15,16,30,724.0,107.0,3.9,26.0,484.0,171.42,100.77
2016,4,15,16,45,688.5,102.0,3.9,25.5,428.5,115.02,64.73
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,66.28,51.0
2016,4,15,17,15,607.0,89.5,3.65,24.5,316.5,63.14,48.63
2016,4,15,17,30,561.0,82.0,3.4,24.0,260.0,59.83,45.99
2016,4,15,17,45,491.5,72.0,3.15,23.5,205.0,54.13,41.16
2016,4,15,18,0,422.0,62.0,2.9,23.0,150.0,48.19,35.89
2016,4,15,18,15,320.5,48.0,2.85,22.0,102.5,36.83,25.78
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,26.49,15.91
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,25.12,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,74.22,49.86
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,144.81,113.18
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,222.82,180.38
2016,4,16,7,15,292.0,97.5,4.2,18.5,173.5,291.9,239.39
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,379.05,311.23
2016,4,16,7,45,178.5,98.0,4.6,19.5,152.0,238.9,196.04
2016,4,16,8,0,0.0,80.0,4.8,20.0,80.0,71.02,53.56
2016,4,16,8,15,0.0,82.5,5.05,20.5,82.5,73.04,55.0
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,75.26,56.49
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,88.63,67.06
2016,4,16,9,0,0.0,114.0,5.8,22.0,114.0,102.1,77.58
2016,4,16,9,15,3.5,157.0,5.85,22.5,159.5,146.04,112.5
2016,4,16,9,30,7.0,200.0,5.9,23.0,205.0,190.67,147.36
2016,4,16,9,45,9.0,212.5,6.0,23.5,219.5,204.18,157.34
2016,4,16,10,0,11.0,225.0,6.1,24.0,234.0,217.74,167.32
2016,4,16,10,15,5.5,179.0,6.1,24.0,183.5,167.87,127.87
2016,4,16,10,30,0.0,133.0,6.1,24.0,133.0,119.37,89.37
2016,4,16,10,45,3.5,159.5,6.15,24.5,162.5,147.36,111.2
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,175.41,132.78
2016,4,16,11,15,6.0,174.5,6.2,25.5,180.0,163.55,123.12
2016,4,16,11,30,5.0,163.0,6.2,26.0,168.0,151.79,113.63
2016,4,16,11,45,6.5,177.0,6.25,26.5,183.5,165.94,124.31
2016,4,16,12,0,8.0,191.0,6.3,27.0,199.0,179.94,134.8
2016,4,16,12,15,6.5,176.5,6.25,27.0,183.0,164.87,123.11
2016,4,16,12,30,5.0,162.0,6.2,27.0,167.0,149.94,111.54
2016,4,16,12,45,2.5,148.5,6.2,27.0,151.0,135.16,100.05
2016,4,16,13,0,0.0,135.0,6.2,27.0,135.0,120.6,88.72
2016,4,16,13,15,0.0,133.5,6.2,26.5,133.5,119.1,87.79
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,117.61,86.86
2016,4,16,13,45,69.0,288.5,6.25,26.0,349.5,311.2,237.41
2016,4,16,14,0,138.0,445.0,6.3,26.0,567.0,493.66,374.03
2016,4,16,14,15,75.0,343.0,6.3,26.0,409.0,351.4,267.05
2016,4,16,14,30,12.0,241.0,6.3,26.0,251.0,219.24,166.01
2016,4,16,14,45,6.0,168.0,6.3,26.0,173.0,151.5,113.9
2016,4,16,15,0,0.0,95.0,6.3,26.0,95.0,84.36,61.42
2016,4,16,15,15,17.5,189.0,6.2,25.5,201.5,172.89,131.31
2016,4,16,15,30,35.0,283.0,6.1,25.0,308.0,249.71,191.16
2016,4,16,15,45,30.5,259.0,6.1,25.0,279.5,224.13,171.49
2016,4,16,16,0,26.0,235.0,6.1,25.0,251.0,205.0,156.95
2016,4,16,16,15,60.5,231.5,5.9,24.5,264.0,197.95,150.61
2016,4,16,16,30,95.0,228.0,5.7,24.0,277.0,190.98,144.27
2016,4,16,16,45,224.5,191.5,5.55,23.5,291.0,152.31,110.82
2016,4,16,17,0,354.0,155.0,5.4,23.0,305.0,111.15,89.66
2016,4,16,17,15,316.0,139.0,5.2,22.5,258.5,101.23,81.69
2016,4,16,17,30,278.0,123.0,5.0,22.0,212.0,90.87,73.13
2016,4,16,17,45,283.0,101.0,4.85,22.0,175.5,76.28,60.53
2016,4,16,18,0,288.0,79.0,4.7,22.0,139.0,59.09,45.43
2016,4,16,18,15,203.0,58.5,4.65,21.5,94.5,45.86,33.55
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,30.31,19.11
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,15.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.5,3.05,19.0,7.5,6.82,0.0
2016,4,17,6,30,0.0,15.0,3.2,19.0,15.0,13.19,4.42
2016,4,17,6,45,0.0,37.0,3.35,19.5,37.0,33.17,21.63
2016,4,17,7,0,0.0,59.0,3.5,20.0,59.0,55.01,40.2
2016,4,17,7,15,6.5,84.0,3.65,20.5,86.0,83.59,64.26
2016,4,17,7,30,13.0,109.0,3.8,21.0,113.0,112.48,88.21
2016,4,17,7,45,18.0,135.0,4.0,21.5,141.5,141.84,112.04
2016,4,17,8,0,23.0,161.0,4.2,22.0,170.0,171.43,135.58
2016,4,17,8,15,27.5,185.0,4.35,22.0,198.0,198.67,157.11
2016,4,17,8,30,32.0,209.0,4.5,22.0,226.0,239.94,189.47
2016,4,17,8,45,33.5,232.5,4.7,22.5,251.5,265.73,208.74
2016,4,17,9,0,35.0,256.0,4.9,23.0,277.0,291.39,227.7
2016,4,17,9,15,41.5,274.5,4.95,23.0,302.0,315.83,246.1
2016,4,17,9,30,48.0,293.0,5.0,23.0,327.0,340.45,264.52
2016,4,17,9,45,177.5,322.0,5.05,23.5,456.0,511.48,396.65
2016,4,17,10,0,307.0,351.0,5.1,24.0,585.0,687.18,526.09
2016,4,17,10,15,255.0,380.5,5.05,24.0,581.5,668.75,509.01
2016,4,17,10,30,203.0,410.0,5.0,24.0,578.0,630.58,478.89
2016,4,17,10,45,207.0,425.0,5.0,24.5,601.5,647.97,489.83
2016,4,17,11,0,211.0,440.0,5.0,25.0,625.0,664.14,499.62
2016,4,17,11,15,133.0,430.0,4.95,25.0,548.0,570.66,429.62
2016,4,17,11,30,55.0,420.0,4.9,25.0,471.0,462.73,348.47
2016,4,17,11,45,39.0,384.5,4.85,25.0,421.0,407.54,307.5
2016,4,17,12,0,23.0,349.0,4.8,25.0,371.0,341.43,257.89
2016,4,17,12,15,130.5,415.0,4.7,24.5,538.5,529.16,400.05
2016,4,17,12,30,238.0,481.0,4.6,24.0,706.0,684.58,513.26
2016,4,17,12,45,129.0,408.5,4.55,24.0,530.5,505.59,381.83
2016,4,17,13,0,20.0,336.0,4.5,24.0,355.0,319.64,241.84
2016,4,17,13,15,12.5,251.0,4.5,24.0,263.0,234.87,178.09
2016,4,17,13,30,5.0,166.0,4.5,24.0,171.0,151.89,114.22
2016,4,17,13,45,2.5,121.0,4.5,24.0,123.5,109.56,81.28
2016,4,17,14,0,0.0,76.0,4.5,24.0,76.0,67.63,48.26
2016,4,17,14,15,0.0,53.0,4.5,23.5,53.0,47.09,32.1
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.62,15.79
2016,4,17,14,45,0.0,79.5,4.55,23.0,79.5,70.63,51.14
2016,4,17,15,0,0.0,129.0,4.6,23.0,129.0,114.04,85.78
2016,4,17,15,15,2.5,159.5,4.7,23.0,161.5,141.15,107.41
2016,4,17,15,30,5.0,190.0,4.8,23.0,194.0,167.07,128.07
2016,4,17,15,45,2.5,121.5,4.95,23.0,123.5,107.78,81.33
2016,4,17,16,0,0.0,53.0,5.1,23.0,53.0,46.89,32.56
2016,4,17,16,15,0.0,31.5,5.05,22.5,31.5,27.81,17.18
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.81,1.62
2016,4,17,16,45,0.0,8.5,5.0,22.0,8.5,7.48,0.55
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,4.0,4.55,21.0,4.0,3.51,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,3.0,3.05,16.5,3.0,2.63,0.0
2016,4,18,7,0,0.0,5.0,3.2,17.0,5.0,4.38,0.0
2016,4,18,7,15,0.0,7.0,3.3,17.0,7.0,6.14,0.0
2016,4,18,7,30,0.0,9.0,3.4,17.0,9.0,7.91,1.09
2016,4,18,7,45,0.0,28.5,3.5,17.5,28.5,25.1,15.67
2016,4,18,8,0,0.0,48.0,3.6,18.0,48.0,42.36,30.09
2016,4,18,8,15,0.0,58.0,3.6,18.5,58.0,51.24,37.3
2016,4,18,8,30,0.0,68.0,3.6,19.0,68.0,60.14,44.44
2016,4,18,8,45,0.0,51.0,3.6,19.5,51.0,45.08,31.74
2016,4,18,9,0,0.0,34.0,3.6,20.0,34.0,30.04,19.18
2016,4,18,9,15,0.0,48.0,3.7,20.0,48.0,42.47,29.31
2016,4,18,9,30,0.0,62.0,3.8,20.0,62.0,54.93,39.39
2016,4,18,9,45,18.5,189.5,3.9,20.5,204.0,200.97,156.79
2016,4,18,10,0,37.0,317.0,4.0,21.0,346.0,351.84,272.92
2016,4,18,10,15,39.0,331.0,3.75,21.5,363.0,366.81,282.57
2016,4,18,10,30,41.0,345.0,3.5,22.0,380.0,381.56,292.35
2016,4,18,10,45,72.0,389.5,3.3,22.5,452.0,457.25,348.03
2016,4,18,11,0,103.0,434.0,3.1,23.0,524.0,532.28,401.42
2016,4,18,11,15,104.5,446.0,3.05,23.0,539.5,542.5,407.76
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,552.01,413.95
2016,4,18,11,45,59.0,351.0,2.95,23.0,405.5,393.56,297.85
2016,4,18,12,0,12.0,244.0,2.9,23.0,256.0,232.57,176.22
2016,4,18,12,15,11.0,228.0,2.9,23.0,239.0,216.19,164.03
2016,4,18,12,30,10.0,212.0,2.9,23.0,222.0,199.96,151.58
2016,4,18,12,45,13.0,254.5,2.95,23.5,267.5,240.59,182.38
2016,4,18,13,0,16.0,297.0,3.0,24.0,313.0,280.62,212.2
2016,4,18,13,15,14.5,280.0,2.95,23.5,294.0,262.54,198.88
2016,4,18,13,30,13.0,263.0,2.9,23.0,275.0,244.73,185.84
2016,4,18,13,45,85.0,355.5,2.85,23.0,430.5,382.32,290.95
2016,4,18,14,0,157.0,448.0,2.8,23.0,586.0,508.37,383.31
2016,4,18,14,15,132.0,428.5,2.65,23.0,542.5,461.83,348.25
2016,4,18,14,30,107.0,409.0,2.5,23.0,499.0,418.24,316.06
2016,4,18,14,45,53.5,264.0,2.35,23.0,309.0,258.84,197.08
2016,4,18,15,0,0.0,119.0,2.2,23.0,119.0,105.34,78.5
2016,4,18,15,15,0.0,87.0,2.05,23.0,87.0,77.23,56.54
2016,4,18,15,30,0.0,55.0,1.9,23.0,55.0,48.72,33.84
2016,4,18,15,45,8.0,136.0,1.8,23.0,141.0,121.83,92.3
2016,4,18,16,0,16.0,217.0,1.7,23.0,227.0,188.34,144.41
2016,4,18,16,15,127.0,221.5,1.6,22.5,289.0,198.74,148.45
2016,4,18,16,30,238.0,226.0,1.5,22.0,351.0,196.82,142.64
2016,4,18,16,45,119.0,155.0,1.45,22.0,217.5,127.47,94.41
2016,4,18,17,0,0.0,84.0,1.4,22.0,84.0,73.94,58.1
2016,4,18,17,15,0.0,71.5,1.25,21.5,71.5,63.22,49.28
2016,4,18,17,30,0.0,59.0,1.1,21.0,59.0,52.11,39.89
2016,4,18,17,45,0.0,46.5,1.0,21.0,46.5,41.02,30.25
2016,4,18,18,0,0.0,34.0,0.9,21.0,34.0,29.96,20.49
2016,4,18,18,15,0.0,23.5,0.85,20.5,23.5,20.68,12.21
2016,4,18,18,30,0.0,13.0,0.8,20.0,13.0,11.42,3.84
2016,4,18,18,45,0.0,6.5,0.75,20.0,6.5,5.7,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,46.11,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,101.26,72.95
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,172.42,135.85
2016,4,19,7,0,293.0,77.0,2.1,18.0,137.0,263.12,212.79
2016,4,19,7,15,146.5,88.0,2.05,18.5,118.0,194.35,157.68
2016,4,19,7,30,0.0,99.0,2.0,19.0,99.0,92.69,71.95
2016,4,19,7,45,0.0,73.5,2.0,19.5,73.5,65.16,48.98
2016,4,19,8,0,0.0,48.0,2.0,20.0,48.0,42.36,29.81
2016,4,19,8,15,0.0,55.0,1.95,20.0,55.0,48.58,34.86
2016,4,19,8,30,0.0,62.0,1.9,20.0,62.0,54.82,39.85
2016,4,19,8,45,3.0,125.0,1.85,20.5,127.0,115.35,88.98
2016,4,19,9,0,6.0,188.0,1.8,21.0,192.0,179.17,139.27
2016,4,19,9,15,65.5,258.0,1.75,21.5,303.5,318.49,248.21
2016,4,19,9,30,125.0,328.0,1.7,22.0,415.0,467.19,358.27
2016,4,19,9,45,182.5,348.0,1.7,22.5,483.5,543.93,412.7
2016,4,19,10,0,240.0,368.0,1.7,23.0,552.0,621.98,466.92
2016,4,19,10,15,187.5,390.0,1.7,23.0,538.0,593.88,443.99
2016,4,19,10,30,135.0,412.0,1.7,23.0,524.0,563.36,420.17
2016,4,19,10,45,92.0,402.5,1.7,23.5,480.0,490.61,366.45
2016,4,19,11,0,49.0,393.0,1.7,24.0,436.0,434.51,324.18
2016,4,19,11,15,32.5,342.5,1.7,24.0,371.5,363.58,272.48
2016,4,19,11,30,16.0,292.0,1.7,24.0,307.0,282.85,212.65
2016,4,19,11,45,24.5,342.0,1.75,24.5,365.0,350.39,262.42
2016,4,19,12,0,33.0,392.0,1.8,25.0,423.0,405.08,301.25
2016,4,19,12,15,23.5,328.5,1.8,25.0,351.0,331.1,247.11
2016,4,19,12,30,14.0,265.0,1.8,25.0,279.0,252.05,188.77
2016,4,19,12,45,14.0,264.5,1.8,25.0,278.0,250.52,187.9
2016,4,19,13,0,14.0,264.0,1.8,25.0,277.0,248.91,186.72
2016,4,19,13,15,16.5,291.0,1.8,25.0,306.0,274.01,205.52
2016,4,19,13,30,19.0,318.0,1.8,25.0,335.0,298.45,223.65
2016,4,19,13,45,152.0,375.0,1.8,25.0,509.5,453.32,339.48
2016,4,19,14,0,285.0,432.0,1.8,25.0,684.0,585.94,433.73
2016,4,19,14,15,154.0,372.5,1.85,24.5,508.5,428.86,320.8
2016,4,19,14,30,23.0,313.0,1.9,24.0,333.0,287.49,216.66
2016,4,19,14,45,50.5,337.0,1.95,24.0,377.0,317.48,240.1
2016,4,19,15,0,78.0,361.0,2.0,24.0,421.0,343.71,259.68
2016,4,19,15,15,56.0,322.0,2.05,24.0,364.0,294.59,223.12
2016,4,19,15,30,34.0,283.0,2.1,24.0,307.0,248.83,189.1
2016,4,19,15,45,26.0,252.5,2.15,24.0,270.0,222.62,169.6
2016,4,19,16,0,18.0,222.0,2.2,24.0,233.0,192.74,147.11
2016,4,19,16,15,9.0,179.0,2.2,23.5,184.5,154.3,118.03
2016,4,19,16,30,0.0,136.0,2.2,23.0,136.0,117.23,89.6
2016,4,19,16,45,0.0,133.5,2.2,23.0,133.5,113.95,87.36
2016,4,19,17,0,0.0,131.0,2.2,23.0,131.0,110.22,88.66
2016,4,19,17,15,0.0,111.5,1.95,22.5,111.5,94.52,75.78
2016,4,19,17,30,0.0,92.0,1.7,22.0,92.0,78.65,62.53
2016,4,19,17,45,0.0,72.5,1.5,22.0,72.5,62.61,48.74
2016,4,19,18,0,0.0,53.0,1.3,22.0,53.0,46.38,34.55
2016,4,19,18,15,0.0,36.5,1.25,21.5,36.5,32.2,22.01
2016,4,19,18,30,0.0,20.0,1.2,21.0,20.0,17.6,8.95
2016,4,19,18,45,0.0,10.0,1.15,20.5,10.0,8.79,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.88,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.63,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.51,0.0
2016,4,20,7,45,81.0,90.0,0.65,19.5,124.5,151.4,122.17
2016,4,20,8,0,162.0,176.0,0.6,20.0,245.0,312.52,249.45
2016,4,20,8,15,346.0,174.0,0.6,20.0,347.0,469.11,369.39
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,643.83,495.19
2016,4,20,8,45,474.0,204.0,0.65,20.5,470.5,650.84,494.76
2016,4,20,9,0,418.0,236.0,0.7,21.0,492.0,651.4,491.82
2016,4,20,9,15,382.0,268.5,0.75,21.5,517.5,649.8,488.1
2016,4,20,9,30,346.0,301.0,0.8,22.0,543.0,659.84,492.07
2016,4,20,9,45,327.0,328.0,0.9,22.5,567.5,676.38,501.35
2016,4,20,10,0,308.0,355.0,1.0,23.0,592.0,690.29,508.72
2016,4,20,10,15,332.0,368.5,1.05,23.0,635.0,729.67,534.94
2016,4,20,10,30,356.0,382.0,1.1,23.0,678.0,767.85,559.85
2016,4,20,10,45,559.5,290.5,1.15,23.5,774.5,890.26,643.65
2016,4,20,11,0,763.0,199.0,1.2,24.0,871.0,1002.27,714.28
2016,4,20,11,15,769.0,200.5,1.2,24.0,892.0,995.79,708.03
2016,4,20,11,30,775.0,202.0,1.2,24.0,913.0,994.37,706.65
2016,4,20,11,45,816.0,176.5,1.2,24.0,935.5,997.5,708.16
2016,4,20,12,0,857.0,151.0,1.2,24.0,958.0,984.41,699.67
2016,4,20,12,15,858.5,151.5,1.2,24.0,962.5,966.87,688.71
2016,4,20,12,30,860.0,152.0,1.2,24.0,967.0,945.94,675.74
2016,4,20,12,45,858.5,152.0,1.2,24.0,963.0,918.58,658.78
2016,4,20,13,0,857.0,152.0,1.2,24.0,959.0,888.23,639.94
2016,4,20,13,15,854.0,151.0,1.15,24.0,946.5,852.89,617.14
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,814.93,592.61
2016,4,20,13,45,847.0,148.0,1.1,24.0,913.5,772.88,565.9
2016,4,20,14,0,843.0,146.0,1.1,24.0,893.0,731.9,538.01
2016,4,20,14,15,835.0,144.0,1.1,24.0,864.0,681.73,503.09
2016,4,20,14,30,827.0,142.0,1.1,24.0,835.0,630.12,466.26
2016,4,20,14,45,830.0,132.0,1.1,24.0,802.0,576.53,427.01
2016,4,20,15,0,833.0,122.0,1.1,24.0,769.0,520.91,384.86
2016,4,20,15,15,819.0,119.5,1.15,24.0,726.5,462.26,339.18
2016,4,20,15,30,805.0,117.0,1.2,24.0,684.0,403.81,291.97
2016,4,20,15,45,785.5,114.5,1.3,24.0,636.0,344.05,242.59
2016,4,20,16,0,766.0,112.0,1.4,24.0,588.0,285.69,193.38
2016,4,20,16,15,742.5,107.5,1.45,23.5,536.5,226.62,144.52
2016,4,20,16,30,719.0,103.0,1.5,23.0,485.0,164.54,96.22
2016,4,20,16,45,685.5,98.5,1.55,23.0,430.0,109.44,61.38
2016,4,20,17,0,652.0,94.0,1.6,23.0,375.0,63.57,49.04
2016,4,20,17,15,608.0,87.0,1.45,22.5,320.0,60.73,46.93
2016,4,20,17,30,564.0,80.0,1.3,22.0,265.0,57.72,44.55
2016,4,20,17,45,497.0,71.5,1.2,22.0,211.0,53.21,40.66
2016,4,20,18,0,430.0,63.0,1.1,22.0,157.0,48.53,36.43
2016,4,20,18,15,334.5,49.5,1.1,21.5,109.5,37.86,26.87
2016,4,20,18,30,239.0,36.0,1.1,21.0,62.0,27.96,17.59
2016,4,20,18,45,119.5,18.0,1.1,20.5,31.0,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.0,0.3,18.0,3.0,2.63,0.0
2016,4,21,6,30,0.0,6.0,0.4,18.0,6.0,5.26,0.0
2016,4,21,6,45,0.0,11.5,0.55,18.5,11.5,10.09,2.78
2016,4,21,7,0,0.0,17.0,0.7,19.0,17.0,14.94,6.97
2016,4,21,7,15,0.0,23.0,0.7,19.5,23.0,20.23,11.48
2016,4,21,7,30,0.0,29.0,0.7,20.0,29.0,25.53,15.92
2016,4,21,7,45,0.0,40.0,0.75,20.5,40.0,35.27,23.98
2016,4,21,8,0,0.0,51.0,0.8,21.0,51.0,45.02,31.91
2016,4,21,8,15,0.0,33.5,0.8,21.0,33.5,29.55,18.96
2016,4,21,8,30,0.0,16.0,0.8,21.0,16.0,14.11,6.08
2016,4,21,8,45,0.0,21.0,0.85,21.5,21.0,18.53,9.68
2016,4,21,9,0,0.0,26.0,0.9,22.0,26.0,22.97,13.24
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,42.48,29.09
2016,4,21,9,30,0.0,70.0,0.9,22.0,70.0,62.05,44.78
2016,4,21,9,45,28.5,207.5,0.95,22.5,230.0,228.54,176.01
2016,4,21,10,0,57.0,345.0,1.0,23.0,390.0,400.38,302.67
2016,4,21,10,15,160.0,375.0,1.0,23.0,507.5,549.15,409.69
2016,4,21,10,30,263.0,405.0,1.0,23.0,625.0,698.69,511.99
2016,4,21,10,45,544.0,282.0,1.05,23.5,757.0,864.9,626.7
2016,4,21,11,0,825.0,159.0,1.1,24.0,889.0,1014.44,720.32
2016,4,21,11,15,831.0,160.0,1.15,24.0,910.0,1016.19,719.53
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,1014.17,718.57
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,997.7,708.28
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,990.2,703.73
2016,4,21,12,15,873.0,143.5,1.5,25.0,970.0,972.0,693.73
2016,4,21,12,30,874.0,144.0,1.6,25.0,975.0,950.36,681.59
2016,4,21,12,45,668.0,276.5,1.7,25.0,910.0,878.2,635.04
2016,4,21,13,0,462.0,409.0,1.8,25.0,845.0,793.8,575.28
2016,4,21,13,15,662.5,276.5,1.85,25.0,893.0,817.86,597.84
2016,4,21,13,30,863.0,144.0,1.9,25.0,941.0,818.06,601.37
2016,4,21,13,45,853.0,146.0,2.0,25.0,918.5,774.5,573.45
2016,4,21,14,0,843.0,148.0,2.1,25.0,896.0,732.48,544.77
2016,4,21,14,15,835.0,146.0,2.15,25.0,867.0,682.32,509.29
2016,4,21,14,30,827.0,144.0,2.2,25.0,838.0,630.74,471.81
2016,4,21,14,45,817.5,141.0,2.25,25.0,802.5,576.29,431.1
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,521.06,388.48
2016,4,21,15,15,793.5,134.5,2.3,24.5,724.5,462.7,342.69
2016,4,21,15,30,779.0,131.0,2.3,24.0,682.0,404.66,295.57
2016,4,21,15,45,764.0,126.0,2.3,24.0,634.5,345.82,245.99
2016,4,21,16,0,749.0,121.0,2.3,24.0,587.0,287.92,196.5
2016,4,21,16,15,511.0,172.0,2.2,23.5,478.0,225.61,153.36
2016,4,21,16,30,273.0,223.0,2.1,23.0,369.0,198.41,142.04
2016,4,21,16,45,454.5,161.0,2.05,23.0,372.0,139.44,92.99
2016,4,21,17,0,636.0,99.0,2.0,23.0,375.0,66.99,51.93
2016,4,21,17,15,591.0,91.5,1.9,22.5,319.5,63.94,49.69
2016,4,21,17,30,546.0,84.0,1.8,22.0,264.0,60.7,47.12
2016,4,21,17,45,480.5,74.5,1.7,22.0,210.5,55.52,42.66
2016,4,21,18,0,415.0,65.0,1.6,22.0,157.0,50.11,37.8
2016,4,21,18,15,320.5,51.0,1.55,21.5,109.5,38.92,27.8
2016,4,21,18,30,226.0,37.0,1.5,21.0,62.0,28.69,18.25
2016,4,21,18,45,113.0,18.5,1.5,20.5,31.0,14.5,0.41
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,13.5,34.0,91.86,19.62
2016,4,22,6,30,338.0,32.0,2.1,14.0,68.0,198.06,150.68
2016,4,22,6,45,440.0,42.5,2.4,15.0,119.0,277.75,222.76
2016,4,22,7,0,542.0,53.0,2.7,16.0,170.0,368.58,300.92
2016,4,22,7,15,605.5,60.0,2.6,16.5,227.0,443.01,363.38
2016,4,22,7,30,669.0,67.0,2.5,17.0,284.0,522.64,427.01
2016,4,22,7,45,709.5,73.0,2.45,18.0,342.5,587.11,475.43
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,656.32,524.05
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,716.47,563.37
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,776.36,601.12
2016,4,22,8,45,829.5,91.5,2.25,22.0,568.5,826.78,631.01
2016,4,22,9,0,850.0,95.0,2.2,23.0,622.0,875.52,658.92
2016,4,22,9,15,866.0,98.0,2.25,23.0,671.5,909.01,679.48
2016,4,22,9,30,882.0,101.0,2.3,23.0,721.0,948.11,703.83
2016,4,22,9,45,893.0,104.0,2.4,23.5,764.5,979.6,722.08
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,1007.8,738.19
2016,4,22,10,15,913.0,108.5,2.55,24.0,845.5,1028.9,750.68
2016,4,22,10,30,922.0,110.0,2.6,24.0,883.0,1046.32,760.95
2016,4,22,10,45,927.0,112.0,2.65,24.5,912.0,1056.42,765.2
2016,4,22,11,0,932.0,114.0,2.7,25.0,941.0,1062.54,767.09
2016,4,22,11,15,936.5,115.0,2.7,25.0,962.5,1063.08,766.6
2016,4,22,11,30,941.0,116.0,2.7,25.0,984.0,1059.57,763.74
2016,4,22,11,45,943.5,116.5,2.75,25.0,997.0,1049.55,757.41
2016,4,22,12,0,946.0,117.0,2.8,25.0,1010.0,1035.57,748.72
2016,4,22,12,15,946.5,117.0,2.8,25.0,1014.5,1015.34,735.65
2016,4,22,12,30,947.0,117.0,2.8,25.0,1019.0,991.43,720.32
2016,4,22,12,45,945.5,117.0,2.8,25.5,1014.0,962.15,700.17
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,929.54,677.94
2016,4,22,13,15,940.5,116.5,2.75,26.0,996.0,891.63,653.14
2016,4,22,13,30,937.0,116.0,2.7,26.0,983.0,850.81,626.34
2016,4,22,13,45,931.5,115.5,2.7,26.0,960.5,805.76,596.84
2016,4,22,14,0,926.0,115.0,2.7,26.0,938.0,758.31,564.88
2016,4,22,14,15,919.0,113.5,2.65,26.0,908.5,706.83,527.68
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,653.55,488.27
2016,4,22,14,45,901.5,110.5,2.6,26.0,841.5,596.76,445.43
2016,4,22,15,0,891.0,109.0,2.6,26.0,804.0,539.02,400.53
2016,4,22,15,15,878.5,107.0,2.5,25.5,760.5,479.29,353.15
2016,4,22,15,30,866.0,105.0,2.4,25.0,717.0,419.36,304.03
2016,4,22,15,45,849.5,102.0,2.35,25.0,668.0,352.61,248.08
2016,4,22,16,0,833.0,99.0,2.3,25.0,619.0,290.91,195.2
2016,4,22,16,15,810.5,95.0,2.15,24.5,565.5,228.48,142.99
2016,4,22,16,30,788.0,91.0,2.0,24.0,512.0,168.31,96.07
2016,4,22,16,45,758.5,86.5,1.85,24.0,456.0,109.81,59.35
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,61.07,46.69
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,53.31,40.37
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,51.02,38.6
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,46.94,35.17
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,42.7,31.44
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,35.15,24.66
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,27.29,17.25
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,13.48,0.86
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
