Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.74,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,21.24,4.2
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,72.07,51.48
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,124.3,96.42
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,182.83,146.16
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,254.66,205.82
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,315.1,254.95
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,379.75,305.98
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,437.92,349.8
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,498.81,394.22
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,552.3,432.52
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,620.36,480.11
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,667.9,511.78
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,714.93,542.52
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,756.02,568.32
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,795.96,592.84
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,830.51,613.5
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,863.44,632.77
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,886.38,645.76
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,909.07,658.45
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,924.3,665.78
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,936.53,671.22
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,892.82,638.87
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,847.12,605.67
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,822.48,587.32
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,789.64,563.66
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,722.71,516.96
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,651.02,466.91
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,669.1,480.71
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,687.2,493.57
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,627.58,452.33
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,574.2,415.41
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,584.07,422.93
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,587.97,425.53
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,579.4,421.35
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,561.45,410.0
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,534.01,390.05
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,500.04,364.36
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,444.83,322.42
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,390.84,280.56
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,339.23,239.28
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,286.91,196.72
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,233.86,160.53
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,211.97,150.91
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,166.01,117.7
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,127.29,100.78
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,120.44,95.76
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,117.83,94.08
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,97.76,77.47
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,81.49,63.79
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,65.79,50.38
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,49.56,36.18
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,32.61,20.89
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,9.22,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,18.36,3.74
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,71.13,50.22
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,122.4,93.66
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,180.11,142.16
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,236.57,188.96
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,257.79,205.8
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,263.88,209.77
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,282.58,222.63
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,298.53,232.68
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,334.7,259.4
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,370.81,285.49
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,328.23,251.12
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,296.13,224.76
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,283.92,214.81
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,258.71,195.11
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,273.63,205.92
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,288.5,216.46
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,315.36,235.68
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,356.75,265.07
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,311.37,231.37
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,281.12,208.97
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,267.35,198.63
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,253.71,188.33
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,278.95,206.55
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,303.83,224.09
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,336.09,247.41
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,375.21,275.29
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,380.15,278.52
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,384.54,281.66
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,340.64,251.17
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,296.37,220.14
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,165.32,123.16
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,34.69,22.0
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,76.51,55.36
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,117.73,87.89
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,72.91,52.7
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,27.49,16.54
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,56.79,40.25
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,86.06,63.88
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,129.98,98.87
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,170.95,131.22
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,182.08,139.83
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,181.23,139.14
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,128.02,98.3
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,65.46,50.9
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,56.56,43.59
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,47.67,36.11
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,39.25,28.84
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,30.83,21.46
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,22.88,14.42
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,14.94,7.31
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,8.78,1.67
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.63,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,1.81
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,37.68,25.23
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,67.49,51.26
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,102.64,81.63
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,139.98,113.61
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,215.17,177.23
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,299.35,246.92
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,282.11,230.92
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,257.46,208.71
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,310.6,250.8
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,378.69,303.28
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,320.42,254.93
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,272.29,214.56
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,413.45,325.04
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,543.98,422.45
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,545.68,420.32
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,545.46,417.58
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,552.83,421.62
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,559.1,424.87
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,511.54,388.23
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,478.3,362.1
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,439.76,333.1
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,401.72,304.38
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,349.83,265.22
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,290.87,220.55
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,322.72,244.54
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,353.88,267.5
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,371.32,279.68
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,380.8,286.0
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,390.25,293.07
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,398.81,299.47
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,342.84,258.35
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,289.5,218.89
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,305.09,231.45
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,319.87,243.15
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,336.31,255.75
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,349.33,265.48
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,360.02,272.79
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,359.28,270.08
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,257.38,194.37
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,175.41,134.55
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,131.34,100.6
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,87.33,65.92
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,53.04,38.19
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,18.51,10.44
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,15.85,8.22
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,13.2,5.96
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,10.99,4.03
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,8.78,2.09
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,6.58,0.13
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,4.38,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.63,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.87,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.45,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,5.0,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,9.66,0.02
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,22.47,12.63
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,35.33,23.88
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,52.33,38.4
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,69.21,52.6
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,87.04,67.44
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,104.8,81.97
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,124.04,97.35
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,143.38,112.56
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,161.95,127.21
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,180.73,141.9
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,158.25,123.06
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,136.36,104.86
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,147.3,113.15
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,158.34,121.41
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,222.46,171.19
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,287.32,220.32
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,374.66,286.12
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,448.63,340.43
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,314.26,238.89
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,177.39,133.72
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,311.02,235.21
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,437.59,326.95
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,554.0,410.37
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,654.37,479.72
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,544.28,400.96
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,430.15,318.48
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,469.78,347.36
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,506.95,373.41
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,442.56,327.22
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,380.92,282.75
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,397.79,295.8
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,412.76,307.11
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,360.49,269.58
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,310.64,233.46
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,306.52,230.83
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,301.57,227.38
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,320.7,241.61
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,327.45,245.73
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,314.05,233.46
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,285.96,208.85
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,245.38,177.48
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,206.55,148.5
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,176.48,128.97
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,143.31,115.78
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,128.48,104.01
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,113.1,91.53
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,79.77,63.28
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,54.6,41.65
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,47.69,35.67
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,39.01,27.89
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,27.54,17.3
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,15.7,1.65
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,9.1,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.31,1.9
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,28.66,17.68
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,45.86,32.65
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,67.8,51.33
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,89.64,69.65
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,82.25,63.33
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,76.01,57.86
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,63.23,46.99
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,51.25,36.85
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,92.85,70.75
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,136.27,105.51
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,118.7,90.81
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,101.76,76.82
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,127.61,97.08
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,153.64,117.16
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,157.25,119.48
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,160.91,121.88
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,282.14,215.17
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,397.27,300.68
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,312.24,236.46
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,220.95,167.1
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,316.22,239.23
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,402.26,302.34
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,458.64,342.59
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,513.26,380.89
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,551.18,408.05
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,593.37,437.88
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,616.87,454.19
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,637.26,468.2
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,720.56,533.02
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,774.3,575.35
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,608.48,453.06
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,463.92,344.01
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,545.03,408.99
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,597.77,449.18
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,548.08,410.71
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,497.26,370.83
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,444.08,327.9
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,386.68,280.76
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,331.84,234.75
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,278.56,189.63
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,225.04,145.6
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,173.97,106.5
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,124.5,75.76
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,83.54,65.58
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,81.05,63.88
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,77.34,61.06
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,71.05,55.81
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,64.46,50.14
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,54.85,41.76
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,44.85,32.77
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,30.88,20.01
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,17.18,3.13
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.08,3.38
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,33.64,22.06
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,53.54,39.53
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,80.53,62.74
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,114.79,91.85
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,67.82,52.25
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,25.55,16.12
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,100.93,79.67
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,182.97,146.85
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,269.78,217.0
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,363.18,290.18
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,439.79,348.98
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,519.58,408.67
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,497.82,389.13
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,471.98,366.97
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,366.66,285.13
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,264.03,204.16
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,237.36,183.01
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,211.14,162.06
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,278.66,213.58
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,359.5,273.61
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,292.46,222.69
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,239.63,182.45
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,292.15,221.94
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,344.17,260.04
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,442.62,332.91
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,528.44,394.68
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,379.3,285.25
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,232.19,174.82
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,236.4,178.41
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,240.48,181.55
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,348.61,263.4
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,448.33,336.58
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,460.28,345.67
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,468.65,352.15
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,361.23,272.9
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,264.62,200.75
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,234.17,178.47
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,204.52,156.35
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,166.66,127.32
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,129.62,98.65
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,173.82,130.89
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,209.25,155.92
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,177.02,132.27
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,145.41,118.4
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,131.24,107.13
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,116.55,95.18
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,100.45,81.76
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,83.82,67.57
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,66.97,52.82
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,49.64,37.35
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,34.37,23.33
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,17.51,4.21
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,9.1,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.82,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.9,1.04
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,11.42,4.1
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,14.94,7.14
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,15.83,7.89
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,16.72,8.62
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,15.85,7.84
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,14.98,7.05
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,19.85,11.11
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,24.72,15.15
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,30.49,19.86
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,36.28,24.54
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,50.5,36.2
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,64.77,47.8
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,85.84,64.85
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,107.29,82.04
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,96.41,73.08
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,85.61,64.24
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,122.61,93.79
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,159.77,122.79
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,312.54,240.57
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,459.27,347.61
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,578.11,432.37
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,680.98,503.02
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,733.39,538.76
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,772.82,565.71
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,736.76,538.75
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,701.07,512.82
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,599.27,440.85
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,505.78,373.7
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,417.81,310.92
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,334.43,250.07
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,279.64,210.29
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,224.77,169.57
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,197.78,149.18
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,171.25,128.92
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,162.89,123.08
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,154.72,117.3
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,176.28,134.27
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,195.74,149.47
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,169.32,129.75
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,143.91,110.7
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,142.19,109.64
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,139.03,112.85
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,123.25,100.19
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,107.32,87.18
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,76.32,60.78
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,55.16,42.51
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,48.28,36.46
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,39.7,28.69
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,28.65,18.5
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,17.25,4.67
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,28.59,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,83.46,47.59
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,147.95,110.76
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,221.68,173.98
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,146.62,117.06
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,33.49,22.81
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,49.89,36.7
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,66.4,50.32
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,101.29,78.66
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,136.68,106.59
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,141.57,109.8
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,146.63,113.21
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,171.56,132.37
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,196.72,151.35
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,212.54,163.13
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,228.39,174.9
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,273.03,208.27
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,332.14,251.62
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,410.25,308.38
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,488.31,363.41
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,635.44,468.69
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,780.66,567.53
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,897.7,649.56
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,979.76,702.17
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,971.54,694.92
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,959.75,686.54
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,940.66,674.39
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,918.43,660.34
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,891.04,643.02
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,860.92,623.93
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,826.5,601.95
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,789.56,578.19
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,748.08,549.62
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,704.63,518.19
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,657.88,484.88
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,609.63,449.62
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,558.52,411.55
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,503.73,369.61
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,448.69,326.06
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,393.63,281.12
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,336.96,233.99
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,281.49,187.33
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,225.36,141.37
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,165.26,95.39
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,112.8,62.94
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,67.34,51.4
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,65.17,49.93
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,62.82,48.21
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,59.04,45.2
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,55.05,41.89
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,48.61,36.28
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,40.43,28.95
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,29.4,18.9
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,18.02,5.57
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,15.89,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,40.4,20.83
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,93.17,67.91
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,156.71,121.35
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,84.76,64.83
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,6.15,0.0
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,47.23,33.77
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,90.54,69.31
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,131.08,101.96
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,172.52,134.66
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,225.41,175.84
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,269.84,209.56
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,392.02,303.44
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,506.15,387.78
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,541.5,411.84
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,576.19,435.57
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,557.63,418.82
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,536.15,400.38
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,491.81,367.12
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,461.22,343.56
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,519.0,384.58
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,589.28,432.89
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,501.89,369.69
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,428.67,316.3
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,559.62,411.38
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,674.42,491.24
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,671.3,488.02
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,666.74,484.66
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,584.55,426.7
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,502.23,368.1
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,401.2,296.4
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,302.91,224.89
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,266.54,198.13
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,230.78,171.43
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,429.25,322.94
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,593.23,439.66
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,432.37,320.85
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,313.39,233.04
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,368.56,272.47
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,399.14,288.82
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,349.11,248.19
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,300.45,208.63
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,251.63,170.24
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,205.59,136.16
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,159.64,106.83
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,119.41,94.5
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,112.95,89.72
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,110.34,88.02
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,99.42,79.21
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,88.07,69.79
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,71.97,56.0
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,55.29,41.4
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,37.3,25.39
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.15,5.43
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.01,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,19.63,7.76
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,53.47,37.06
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,87.06,65.51
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,129.95,101.4
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,168.93,133.69
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,276.93,222.06
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,403.04,322.28
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,355.57,282.38
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,281.92,221.59
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,313.64,245.62
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,345.0,268.68
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,310.13,239.71
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,273.11,209.24
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,445.85,341.95
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,625.22,472.2
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,586.42,440.01
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,558.65,416.8
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,510.75,380.78
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,447.02,333.26
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,379.73,283.4
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,302.25,225.46
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,243.66,181.91
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,186.1,138.52
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,211.88,158.08
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,237.41,177.16
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,249.4,186.04
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,261.1,194.74
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,461.22,343.19
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,638.53,467.62
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,715.0,526.16
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,767.07,566.97
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,660.84,488.05
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,567.73,418.29
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,514.25,380.02
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,462.94,342.83
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,490.22,364.39
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,493.88,365.26
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,436.57,320.21
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,388.51,282.5
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,341.68,243.34
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,289.1,198.63
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,237.36,156.32
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,185.64,116.36
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,138.8,87.21
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,97.13,76.06
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,92.6,72.75
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,87.77,69.08
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,81.46,63.91
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,74.84,58.33
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,65.52,50.33
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,52.75,39.11
2016,5,22,18,45,129.5,46.0,2.65,25.0,66.0,36.39,24.51
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,19.52,7.3
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
