Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.0,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.66,1.54
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,19.36,10.16
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,29.08,18.52
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,41.03,28.68
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,53.01,38.73
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,37.92,26.12
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,22.9,13.52
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,87.83,67.11
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,157.71,123.18
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,296.55,234.48
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,423.07,332.26
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,393.25,306.65
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,345.11,267.63
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,360.12,278.28
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,374.62,288.27
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,375.07,287.14
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,375.08,285.77
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,359.49,273.42
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,343.88,261.15
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,364.1,275.45
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,383.92,289.23
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,580.58,435.51
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,771.31,568.91
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,868.46,638.48
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,934.15,680.82
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,820.24,599.27
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,684.18,498.2
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,685.41,499.23
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,680.13,494.72
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,636.3,463.56
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,594.56,433.97
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,600.51,439.36
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,601.65,440.63
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,613.77,452.98
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,607.58,450.42
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,557.61,412.74
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,506.52,373.3
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,419.24,307.96
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,368.09,271.49
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,336.9,241.19
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,281.59,187.69
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,225.44,140.75
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,170.97,98.08
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,117.01,63.06
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,65.62,50.07
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,54.85,41.3
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,53.47,40.38
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,50.45,37.92
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,47.24,35.21
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,42.54,31.17
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,37.64,26.78
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,29.83,19.68
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.68,11.54
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.79,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,7.73,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,14.96,5.58
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,28.22,17.55
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,41.98,29.45
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,57.83,42.91
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,73.61,56.05
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,162.98,130.41
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,265.54,213.44
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,356.03,284.49
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,443.92,351.48
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,590.72,464.38
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,724.12,560.59
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,767.13,587.87
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,808.38,614.37
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,784.76,595.58
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,725.77,547.87
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,711.43,535.59
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,706.7,529.3
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,740.65,553.08
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,785.31,583.52
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,726.53,538.46
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,664.11,491.23
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,454.34,340.98
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,230.87,173.34
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,191.57,143.52
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,152.68,113.48
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,553.44,423.89
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,900.07,661.96
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,769.5,566.9
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,629.8,462.02
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,625.8,460.44
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,619.23,456.14
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,534.32,394.99
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,457.23,338.99
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,413.89,308.52
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,372.73,279.15
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,415.7,311.48
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,444.73,331.75
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,357.21,267.15
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,283.14,213.21
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,284.76,213.27
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,284.62,210.72
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,238.76,164.78
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,171.1,100.51
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,136.41,84.95
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,119.44,95.43
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,105.95,84.52
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,94.64,75.29
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,84.63,67.03
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,74.03,58.1
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,65.62,50.94
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,53.01,39.9
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,39.58,27.92
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,25.79,14.9
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,13.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,38.97,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,112.15,72.61
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,172.45,128.42
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,244.13,190.19
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,307.48,244.95
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,377.17,303.29
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,302.98,244.58
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,175.04,138.78
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,186.96,147.58
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,188.72,147.76
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,164.7,127.65
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,140.67,107.59
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,132.15,100.32
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,123.94,93.37
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,314.68,243.6
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,520.56,397.5
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,572.9,434.02
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,625.54,470.82
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,667.0,499.21
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,693.2,516.95
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,717.27,533.43
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,739.83,548.87
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,685.4,508.81
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,641.95,476.32
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,691.01,512.68
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,744.86,551.41
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,768.78,569.31
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,792.07,586.73
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,753.97,559.88
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,718.56,534.94
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,756.52,568.15
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,773.08,583.59
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,684.68,516.18
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,607.44,455.49
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,581.48,437.02
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,554.39,416.91
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,450.8,339.14
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,370.94,279.24
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,318.33,240.13
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,269.51,203.7
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,295.47,220.06
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,301.59,218.57
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,222.66,163.07
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,170.95,130.28
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,161.75,120.48
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,154.01,123.92
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,136.87,110.32
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,121.0,97.58
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,83.26,65.88
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,54.02,41.0
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,48.83,36.57
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,43.41,31.72
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,33.45,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,24.17,13.7
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,15.35,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,34.81,19.96
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,73.0,52.9
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,109.52,83.97
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,147.8,116.41
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,188.45,150.3
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,293.61,236.39
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,417.32,334.97
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,519.6,414.6
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,626.39,495.59
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,676.31,530.47
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,728.33,565.47
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,775.3,596.18
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,820.94,625.49
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,858.61,649.85
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,885.62,666.73
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,914.41,683.82
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,940.32,698.87
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,959.91,711.09
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,976.1,721.16
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,985.84,725.54
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,991.95,727.66
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,730.55,545.23
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,422.67,313.39
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,662.07,492.27
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,878.88,645.11
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,915.67,674.83
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,930.55,684.98
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,903.61,666.78
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,873.82,646.88
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,839.93,623.86
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,803.31,598.91
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,762.71,571.35
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,719.86,540.15
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,673.32,505.17
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,624.95,468.12
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,573.46,428.19
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,521.05,386.48
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,466.42,341.78
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,411.39,295.67
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,354.37,247.2
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,291.14,193.6
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,234.08,147.07
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,176.14,102.99
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,123.49,69.13
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,75.57,58.23
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,71.37,55.08
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,72.79,56.6
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,66.4,51.43
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,59.52,45.73
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,52.93,40.18
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,45.96,34.07
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,34.59,23.86
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,24.17,13.87
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,12.2,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,42.75,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,121.44,78.86
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,186.14,138.55
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,263.17,204.88
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,329.47,261.86
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,402.01,321.99
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,465.63,373.39
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,530.43,423.75
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,589.58,468.07
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,649.46,511.4
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,702.23,547.25
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,754.28,581.7
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,792.73,604.81
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,835.52,630.6
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,872.33,653.87
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,906.57,675.25
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,934.25,690.77
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,958.79,704.15
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,978.1,715.14
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,993.88,723.9
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,1002.59,727.07
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,1007.55,727.96
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,1007.26,726.7
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,1003.12,723.13
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,993.75,716.33
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,980.63,707.27
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,961.14,694.21
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,938.34,679.12
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,911.14,660.25
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,881.01,639.52
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,846.73,617.0
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,809.64,592.56
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,768.43,565.47
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,724.85,534.99
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,677.72,500.71
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,628.75,464.3
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,576.28,424.39
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,523.04,382.83
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,467.81,339.32
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,412.17,294.07
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,354.79,245.86
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,297.79,197.41
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,233.39,144.11
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,177.04,99.93
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,121.3,63.58
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,68.13,51.52
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,60.18,45.22
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,53.59,39.93
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,50.88,37.85
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,48.03,35.56
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,43.72,31.98
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,39.25,28.06
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,31.89,21.44
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,24.24,13.93
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,12.0,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,36.78,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,105.02,67.64
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,164.74,121.31
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,239.4,184.0
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,303.25,237.81
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,373.23,294.87
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,435.8,343.86
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,501.61,393.24
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,559.62,434.32
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,618.65,474.47
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,671.06,510.15
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,720.39,541.86
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,764.89,570.23
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,807.81,597.21
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,844.85,619.75
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,879.55,640.6
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,821.87,598.94
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,728.04,529.81
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,744.84,540.59
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,759.51,549.0
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,884.68,635.43
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,976.64,691.58
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,976.63,690.55
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,972.99,688.35
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,907.98,645.95
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,823.28,585.4
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,880.55,629.74
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,914.85,652.8
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,889.55,635.53
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,861.42,617.0
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,828.04,595.84
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,792.06,572.87
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,752.39,547.45
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,710.41,518.54
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,664.38,485.82
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,616.67,451.08
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,566.53,413.82
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,515.38,374.63
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,395.72,287.89
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,330.89,243.61
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,320.55,228.35
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,290.7,192.41
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,234.7,145.95
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,180.29,103.61
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,126.4,68.44
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,74.88,48.82
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,59.79,44.68
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,58.29,43.7
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,55.45,41.45
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,52.46,38.99
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,47.99,35.31
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,43.35,31.29
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,35.31,24.12
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.77,15.08
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,32.99,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,95.57,61.02
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,153.39,111.83
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,222.38,168.96
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,290.85,225.45
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,365.43,285.57
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,410.36,321.27
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,452.87,353.82
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,527.87,410.37
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,607.73,468.76
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,659.03,504.99
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,709.98,539.38
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,751.26,565.77
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,793.81,592.78
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,830.28,615.84
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,864.47,637.29
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,835.69,614.97
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,785.37,575.03
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,749.51,548.1
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,722.8,526.85
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,711.36,516.46
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,685.88,496.77
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,691.82,500.31
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,696.33,502.73
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,754.8,543.7
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,800.04,575.06
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,657.75,475.54
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,509.7,370.02
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,694.77,507.43
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,840.2,608.64
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,807.95,586.41
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,773.4,563.34
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,734.06,536.48
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,692.93,507.83
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,648.71,477.13
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,603.18,444.61
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,554.39,407.92
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,505.4,370.13
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,449.82,327.3
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,397.76,285.73
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,344.58,241.87
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,292.65,198.55
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,240.27,155.91
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,190.1,117.24
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,153.91,100.83
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,144.79,107.86
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,129.45,103.1
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,117.26,93.54
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,103.49,82.29
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,89.07,70.29
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,77.03,60.18
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,60.94,46.33
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,45.1,32.4
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,28.91,17.66
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,14.9,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,31.13,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,90.85,58.01
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,146.82,107.44
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,213.22,162.65
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,274.72,213.5
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,347.78,271.64
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,408.8,319.67
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,473.16,368.79
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,531.31,411.95
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,591.05,455.14
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,642.23,491.44
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,693.22,526.47
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,738.49,555.72
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,779.04,581.4
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,816.18,604.16
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,851.16,625.28
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,780.23,573.01
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,682.92,499.6
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,821.46,600.47
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,941.4,680.25
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,951.28,685.5
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,946.89,682.6
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,948.29,683.3
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,946.18,681.79
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,937.84,675.37
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,926.09,666.87
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,909.17,656.09
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,889.27,643.43
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,779.56,566.39
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,659.02,477.25
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,730.29,534.03
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,771.16,567.06
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,733.0,540.33
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,692.71,511.54
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,648.84,479.46
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,603.12,445.36
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,552.65,407.02
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,503.14,368.5
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,451.7,328.3
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,395.79,283.68
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,342.01,239.23
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,289.59,195.42
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,237.35,152.41
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,187.16,113.44
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,137.76,81.08
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,91.94,62.48
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,82.23,63.38
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,79.79,61.71
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,74.38,57.48
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,68.68,52.89
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,60.79,46.25
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,52.56,39.08
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,40.85,28.72
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.7,17.48
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.19,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,35.86,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,102.45,65.18
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,160.51,117.14
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,233.16,177.97
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,296.2,231.06
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,365.7,287.92
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,426.23,336.68
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,489.84,386.32
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,547.22,429.05
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,605.81,471.37
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,573.74,443.1
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,516.75,396.61
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,659.49,502.48
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,791.17,592.45
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,828.08,614.77
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,862.7,636.15
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,882.16,646.09
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,906.88,659.59
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,925.64,670.45
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,941.17,679.31
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,892.67,644.57
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,816.03,586.46
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,897.36,646.31
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,955.17,683.09
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,947.88,676.59
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,937.05,668.55
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,919.07,656.96
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,897.98,643.49
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,873.16,626.76
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,845.59,608.26
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,736.35,532.06
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,633.04,455.59
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,676.28,491.87
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,698.13,510.96
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,589.34,430.19
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,504.27,366.47
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,468.5,341.25
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,430.17,313.71
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,425.03,308.5
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,402.0,285.35
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,335.67,235.91
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,306.16,216.95
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,249.6,165.93
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,179.67,103.93
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,118.69,74.97
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,135.18,101.61
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,120.89,95.24
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,106.78,84.1
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,77.8,60.18
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,59.2,44.66
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,53.85,40.19
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.77,34.04
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,37.51,25.83
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.97,16.87
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,26.79,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,73.68,46.06
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,133.95,97.9
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,197.76,151.19
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,258.5,202.03
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,326.44,257.64
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,385.75,305.67
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,448.89,355.4
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,512.01,402.89
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,571.45,446.4
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,623.4,484.05
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,675.4,520.97
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,719.3,549.93
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,761.84,577.07
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,799.47,601.38
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,835.19,624.19
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,861.82,639.7
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,885.47,653.19
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,900.16,661.72
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,917.92,672.43
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,764.57,561.7
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,578.07,422.97
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,770.49,565.73
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,931.32,677.42
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,921.9,668.29
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,909.23,658.42
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,892.69,647.17
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,873.31,634.16
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,849.24,618.35
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,822.84,601.02
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,791.31,579.32
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,757.71,555.86
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,722.32,531.04
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,682.3,502.64
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,638.84,471.09
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,594.26,438.09
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,545.42,401.17
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,497.68,364.33
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,448.31,325.58
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,399.41,286.31
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,349.24,245.5
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,300.59,205.57
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,251.37,166.23
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,204.68,130.77
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,158.02,99.84
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,114.56,80.38
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,102.16,79.85
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,97.4,76.35
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,90.15,70.53
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,82.49,64.23
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,74.24,57.37
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,62.11,46.95
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,46.77,33.56
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.01,19.35
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,16.5,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
