Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,25.96,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,71.62,44.46
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,123.82,89.93
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,192.3,147.03
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,252.54,197.39
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,319.85,252.42
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,317.08,251.36
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,314.65,249.14
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,305.47,240.54
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,299.95,234.11
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,340.73,264.96
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,382.04,295.6
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,391.27,300.35
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,385.13,293.8
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,351.84,266.84
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,317.04,238.82
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,539.37,405.84
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,753.46,556.53
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,778.79,571.21
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,802.04,585.61
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,817.31,594.65
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,830.06,602.1
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,845.05,611.27
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,857.35,618.65
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,850.02,612.04
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,840.26,604.03
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,793.44,571.87
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,751.33,542.79
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,750.49,542.83
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,747.94,541.37
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,688.28,499.3
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,632.43,459.74
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,624.94,455.86
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,613.19,448.41
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,539.76,395.26
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,478.21,350.46
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,461.92,339.03
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,437.12,320.83
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,419.83,307.05
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,388.98,281.96
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,350.48,251.59
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,308.01,218.21
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,263.75,184.71
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,222.85,154.89
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,182.73,127.25
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,144.85,106.09
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,120.91,95.25
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,94.65,74.03
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,87.0,67.9
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,78.92,61.23
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,69.18,53.12
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,60.79,45.86
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,46.13,33.04
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.05,19.44
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,27.92,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,76.86,47.84
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,137.73,100.26
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,203.12,154.79
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,267.46,208.56
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,344.88,271.7
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,405.96,321.18
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,470.52,372.01
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,432.84,340.47
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,359.48,280.76
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,527.72,411.94
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,697.65,537.67
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,628.45,480.65
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,532.13,403.54
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,694.41,525.13
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,857.05,636.35
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,726.39,539.45
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,551.67,407.06
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,760.22,561.92
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,936.57,681.0
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,816.95,594.54
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,652.8,472.88
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,726.15,525.4
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,785.76,566.64
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,872.79,629.41
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,928.13,665.2
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,911.35,653.72
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,891.53,640.85
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,768.86,555.3
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,635.29,456.93
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,719.79,523.08
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,771.52,563.21
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,733.01,536.67
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,692.51,507.87
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,585.47,428.13
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,500.64,364.17
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,481.12,350.65
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,461.26,335.82
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,430.1,312.42
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,395.03,284.45
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,346.32,246.88
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,309.15,218.27
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,260.18,179.11
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,214.29,142.95
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,179.72,122.61
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,147.2,107.49
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,124.97,98.19
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,107.3,84.19
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,96.04,75.11
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,84.28,65.45
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,71.65,54.96
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,58.57,43.81
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,44.29,31.38
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,29.58,18.21
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,15.19,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,25.12,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,69.82,43.23
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,122.77,89.18
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,192.49,147.32
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,138.05,106.93
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,60.7,44.31
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,80.87,60.78
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,101.04,76.95
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,107.93,82.05
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,114.94,87.16
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,132.0,100.37
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,149.09,113.46
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,247.51,190.11
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,340.96,260.45
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,294.49,223.39
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,236.97,178.37
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,250.41,187.81
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,263.8,196.96
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,284.73,212.11
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,305.54,227.04
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,398.6,294.32
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,479.02,350.46
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,432.57,316.66
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,386.74,283.52
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,361.94,265.19
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,329.32,241.14
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,514.27,375.88
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,674.59,487.54
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,776.78,563.98
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,842.16,611.35
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,809.74,589.9
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,774.82,567.23
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,737.42,542.43
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,697.67,514.38
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,604.78,444.25
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,532.08,388.67
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,528.21,387.56
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,508.2,371.58
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,455.84,330.23
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,398.44,284.08
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,343.89,238.47
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,290.03,192.91
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,235.52,147.84
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,182.66,106.44
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,124.93,67.22
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,75.75,46.55
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,62.61,46.83
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,61.29,46.01
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,58.65,43.94
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,55.85,41.67
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,51.18,37.78
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,46.3,33.52
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,36.74,25.11
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,27.96,16.94
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,14.11,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,19.83,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,51.52,30.97
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,101.68,73.5
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,164.81,125.58
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,166.34,129.07
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,169.86,132.74
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,285.41,226.21
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,419.85,332.21
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,480.92,378.65
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,545.71,427.01
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,604.18,468.9
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,657.47,506.19
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,708.92,541.89
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,760.51,576.18
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,798.28,600.76
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,834.15,623.89
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,863.44,641.69
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,895.63,661.42
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,915.42,673.41
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,932.1,683.44
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,945.6,690.37
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,945.56,688.42
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,946.88,688.3
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,944.69,685.97
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,938.7,680.21
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,929.23,672.31
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,912.53,660.47
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,892.76,646.97
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,868.5,629.5
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,841.56,610.36
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,809.89,589.15
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,775.65,566.19
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,737.45,540.22
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,697.04,511.11
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,653.3,479.12
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,607.88,445.27
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,559.22,408.32
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,509.54,369.69
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,457.42,328.31
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,400.24,282.25
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,345.64,237.19
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,291.73,192.15
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,237.64,147.91
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,185.14,107.18
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,132.56,72.32
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,75.96,45.94
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,61.94,46.06
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,60.59,45.22
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,57.56,42.83
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,54.32,40.2
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,49.98,36.69
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,45.46,32.83
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,37.54,25.79
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,28.0,17.01
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.12,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,27.78,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,76.65,47.28
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,137.8,100.16
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,203.84,155.28
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,268.51,209.44
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,346.52,273.21
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,408.17,323.29
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,473.36,374.73
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,534.8,421.36
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,598.72,468.51
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,650.83,505.3
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,699.93,538.05
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,746.84,568.56
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,792.78,597.88
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,829.48,620.2
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,863.89,640.73
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,884.65,652.08
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,910.86,667.17
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,930.05,678.63
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,945.97,688.02
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,956.51,692.8
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,963.58,695.43
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,964.22,695.16
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,961.23,692.67
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,952.26,685.02
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,939.75,675.22
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,922.45,663.79
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,902.02,650.39
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,876.99,634.0
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,849.27,615.83
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,816.76,594.26
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,781.65,570.89
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,743.3,545.21
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,702.64,516.05
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,658.56,483.87
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,612.71,449.72
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,562.64,411.69
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,512.01,372.3
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,459.72,330.64
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,402.38,284.31
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,347.62,238.96
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,293.48,193.58
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,238.61,148.59
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,185.31,107.11
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,133.23,72.43
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,77.35,46.38
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,62.61,46.41
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,61.29,45.6
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,59.02,43.95
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,56.62,42.13
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,51.97,38.36
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,47.12,34.23
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.5,25.77
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.74,17.64
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.5,0.52
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,32.38,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,94.09,58.72
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,152.4,110.91
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,222.39,169.73
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,293.24,229.2
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,370.82,292.94
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,433.34,343.18
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,499.09,394.16
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,560.06,440.13
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,621.29,484.95
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,672.61,520.18
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,723.32,553.44
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,769.7,582.96
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,808.08,606.45
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,844.47,628.06
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,878.41,647.73
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,907.08,663.92
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,932.87,678.12
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,951.44,688.65
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,966.59,697.05
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,976.7,701.16
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,983.19,703.06
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,983.11,701.98
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,979.29,698.67
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,970.32,690.8
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,957.68,680.76
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,939.66,668.49
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,918.34,654.21
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,892.24,635.93
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,863.27,615.9
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,830.21,594.5
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,794.4,571.23
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,754.48,545.14
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,712.24,516.13
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,666.78,483.66
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,619.46,449.12
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,568.73,411.29
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,516.82,371.57
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,463.31,329.54
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,409.26,285.91
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,353.3,239.97
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,297.58,193.55
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,241.48,147.67
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,178.8,99.11
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,123.74,62.31
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,70.93,39.85
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,54.54,39.55
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,53.04,38.56
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,50.58,36.74
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,43.89,31.29
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,40.61,28.67
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,37.24,25.79
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,31.11,20.4
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,24.77,14.47
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,12.18,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,29.82,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,87.66,54.18
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,144.14,104.31
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,211.97,160.8
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,273.86,212.7
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,347.64,272.79
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,409.25,322.2
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,474.35,372.69
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,531.86,415.17
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,590.7,457.17
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,642.59,493.53
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,694.34,528.4
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,740.13,556.49
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,781.52,580.92
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,818.68,601.1
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,853.69,619.17
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,883.63,633.87
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,910.96,646.5
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,930.91,655.45
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,937.73,656.12
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,949.94,658.8
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,958.79,659.17
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,959.82,659.99
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,957.28,658.87
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,947.69,653.16
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,934.56,645.37
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,917.89,636.7
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,898.19,626.09
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,874.11,612.63
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,847.42,597.38
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,816.42,578.68
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,782.86,558.18
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,744.88,534.06
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,704.63,507.01
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,660.42,476.22
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,614.57,443.52
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,565.77,408.09
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,513.69,369.28
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,460.65,328.36
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,407.48,286.13
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,352.86,241.92
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,299.29,197.89
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,245.17,154.16
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,186.45,108.94
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,135.05,74.79
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,87.25,54.03
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,86.99,66.66
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,98.61,76.62
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,82.38,63.42
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,65.1,49.17
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,58.19,43.58
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,51.01,37.5
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,41.15,28.84
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,30.96,19.51
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.65,1.71
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,24.56,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,68.23,41.12
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,120.93,87.26
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,190.23,144.81
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,251.06,195.5
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,319.47,251.28
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,361.28,284.7
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,402.68,316.51
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,479.0,374.45
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,568.9,440.28
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,608.01,466.66
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,644.37,490.61
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,704.45,531.22
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,765.62,569.73
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,700.17,519.38
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,611.46,451.77
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,572.5,421.96
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,543.62,398.5
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,596.51,435.67
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,649.26,471.69
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,700.65,505.44
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,737.69,529.42
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,641.27,462.19
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,545.38,394.44
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,517.92,375.54
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,490.6,356.22
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,643.89,466.81
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,773.21,556.39
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,814.64,588.95
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,832.59,603.89
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,737.46,535.41
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,638.1,461.79
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,525.73,383.08
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,423.25,309.49
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,450.94,330.53
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,474.45,347.52
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,456.47,334.57
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,436.2,319.74
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,429.26,313.4
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,402.77,288.36
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,349.28,243.73
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,296.07,198.82
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,242.06,153.94
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,183.71,107.96
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,147.9,90.28
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,129.85,91.52
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,119.2,93.79
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,109.67,86.44
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,80.63,62.51
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,55.69,41.69
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,51.02,37.82
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,46.13,33.57
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,36.74,25.29
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.96,17.19
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.1,1.26
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,30.2,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,88.31,53.95
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,144.01,104.11
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,210.67,159.82
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,275.34,213.91
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,344.59,270.45
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,405.24,318.64
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,469.32,367.79
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,526.68,410.37
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,585.71,452.84
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,637.12,487.99
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,685.8,519.29
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,529.8,401.62
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,310.77,233.08
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,436.77,326.84
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,553.26,408.75
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,736.6,539.06
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,893.01,639.79
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,912.9,649.27
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,929.64,658.1
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,830.07,588.88
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,697.92,493.24
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,837.43,593.15
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,946.3,662.74
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,939.08,655.38
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,928.37,647.21
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,912.4,637.23
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,893.3,625.41
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,869.21,611.02
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,842.4,594.88
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,811.23,575.42
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,777.44,554.19
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,675.16,482.46
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,586.32,417.78
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,474.93,341.07
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,375.22,270.81
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,455.41,330.79
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,508.57,366.09
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,431.42,308.79
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,383.77,274.95
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,349.44,244.39
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,296.95,196.22
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,243.61,153.03
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,185.75,108.35
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,134.36,73.76
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,85.91,52.01
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,68.51,51.24
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,66.77,50.12
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,64.41,48.32
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,61.92,46.34
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,55.71,41.33
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,49.56,36.13
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,40.42,28.18
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,30.98,19.57
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.65,2.23
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,27.7,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,76.14,45.66
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,137.49,99.61
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,203.86,155.14
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,264.84,206.12
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,337.56,265.0
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,398.49,313.49
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,463.0,363.04
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,521.28,405.6
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,581.34,447.93
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,632.97,483.01
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,684.5,516.44
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,729.86,543.92
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,770.94,567.75
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,808.92,590.47
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,844.81,611.44
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,874.04,626.52
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,900.59,639.65
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,920.49,650.28
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,927.18,652.7
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,938.96,657.78
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,947.42,660.8
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,875.46,613.53
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,772.11,541.37
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,866.9,609.42
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,930.39,649.79
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,828.68,582.13
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,713.49,500.59
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,790.21,558.32
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,842.88,594.44
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,708.43,502.23
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,575.59,406.86
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,652.85,466.73
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,699.8,502.84
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,565.7,405.97
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,457.62,327.03
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,497.99,358.19
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,513.37,367.43
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,431.86,307.92
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,384.05,274.57
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,349.96,243.85
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,295.14,193.47
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,240.25,148.89
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,186.87,107.44
