Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,134.09,71.79
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,77.55,44.31
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,59.42,43.55
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,58.3,42.91
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,55.18,40.56
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,51.85,37.94
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,47.8,34.7
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,43.59,31.14
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,36.05,24.49
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,28.18,17.23
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.71,1.41
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,29.97,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,87.49,52.46
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,143.9,103.6
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,211.32,160.08
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,277.16,215.42
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,347.73,273.42
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,408.57,322.23
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,472.87,372.05
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,530.57,415.28
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,589.78,458.26
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,641.51,494.32
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,690.5,526.5
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,735.42,555.05
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,779.04,582.2
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,816.31,604.6
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,851.4,625.26
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,880.25,641.56
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,897.45,650.13
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,917.51,662.3
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,934.39,672.44
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,945.07,677.28
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,952.32,680.04
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,953.65,680.5
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,951.43,678.83
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,722.48,522.3
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,457.02,328.31
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,612.17,441.19
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,755.5,540.44
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,814.45,584.59
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,849.12,608.65
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,817.3,587.66
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,782.86,565.24
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,744.74,540.41
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,704.3,512.29
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,660.43,481.78
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,614.76,449.13
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,564.39,411.19
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,511.49,370.61
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,421.42,303.75
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,369.03,266.67
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,339.28,243.09
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,309.95,218.55
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,269.37,187.14
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,228.43,156.09
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,164.56,103.39
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,85.37,50.59
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,66.76,49.6
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,65.31,48.71
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,62.49,46.63
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,59.5,44.34
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,54.59,40.4
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,48.12,34.93
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,39.32,27.21
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,30.24,18.9
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.26,2.37
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,28.74,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,84.24,50.04
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,141.45,102.05
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,209.2,159.16
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,277.86,216.86
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,353.21,278.89
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,414.47,328.29
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,479.12,378.63
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,540.21,424.81
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,601.7,469.91
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,653.29,505.69
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,704.46,539.22
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,751.16,569.06
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,796.79,597.63
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,826.41,614.55
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,860.48,634.38
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,889.41,650.77
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,915.56,665.24
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,935.06,675.3
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,951.25,683.26
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,961.54,687.8
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,968.28,690.19
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,969.49,690.57
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,967.01,688.74
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,956.56,680.54
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,942.47,670.16
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,925.04,658.84
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,904.44,645.54
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,880.07,630.09
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,852.99,612.84
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,821.09,592.15
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,786.57,569.64
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,748.04,543.38
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,707.25,513.96
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,663.02,483.12
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,617.04,450.22
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,567.89,413.37
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,517.58,374.66
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,464.98,333.14
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,411.98,290.21
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,351.5,241.04
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,296.67,195.36
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,241.53,150.18
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,187.92,108.21
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,135.67,72.8
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,80.11,45.71
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,60.38,44.35
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,58.95,43.45
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,57.3,42.32
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,55.6,41.08
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,50.92,37.32
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,46.03,33.19
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,37.46,25.67
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.48,18.3
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.87,2.31
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,28.26,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,82.89,48.93
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,140.39,101.23
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,208.59,158.24
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,278.94,216.98
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,356.23,280.21
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,404.07,318.81
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,451.77,355.8
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,528.41,413.2
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,609.05,471.5
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,660.57,506.52
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,711.59,539.75
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,718.54,541.69
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,704.3,527.5
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,683.08,508.68
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,639.42,474.34
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,730.05,537.68
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,810.74,592.21
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,893.57,650.2
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,956.9,690.67
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,720.89,528.34
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,427.52,311.24
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,580.07,422.54
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,727.52,524.89
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,742.56,533.7
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,755.42,541.75
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,842.41,609.15
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,901.3,651.76
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,821.82,596.61
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,734.13,531.29
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,673.34,488.29
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,615.86,447.04
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,672.14,492.93
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,699.93,516.89
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,656.84,485.99
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,612.07,453.37
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,520.02,383.45
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,455.4,334.3
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,383.69,282.54
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,323.42,239.38
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,285.3,211.43
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,249.75,185.34
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,240.17,168.8
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,207.71,132.76
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,163.21,103.1
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,124.33,84.79
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,106.94,83.45
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,109.72,86.24
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,97.94,76.87
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,85.63,66.87
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,73.08,56.44
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,60.07,45.33
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,46.18,33.15
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,31.89,20.37
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,16.41,3.31
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.0,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.66,1.05
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,19.8,10.24
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,29.97,18.91
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,42.37,29.29
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,55.0,39.69
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,145.02,113.55
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,249.38,197.31
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,308.86,243.76
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,383.6,300.92
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,378.48,295.31
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,380.04,294.64
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,335.53,258.52
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,299.62,228.75
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,349.9,266.58
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,400.73,304.06
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,483.4,364.28
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,552.97,413.7
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,590.27,439.67
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,627.01,465.14
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,630.75,466.58
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,633.17,467.31
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,676.62,498.25
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,728.68,534.37
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,431.41,322.14
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,140.0,102.27
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,140.28,102.77
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,140.49,102.91
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,190.19,140.64
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,239.17,177.35
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,180.52,133.18
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,122.65,89.23
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,146.16,107.37
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,169.14,124.93
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,196.59,145.75
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,223.27,165.89
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,183.99,136.39
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,145.25,107.14
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,91.77,66.31
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,37.23,23.85
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,111.55,82.21
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,180.29,135.4
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,155.66,116.75
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,131.74,98.7
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,120.83,90.52
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,109.97,82.29
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,81.22,62.75
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,50.34,37.13
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,42.8,30.87
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,35.26,24.52
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,28.18,18.52
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,21.11,12.43
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,14.94,7.02
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,8.78,1.58
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.38,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,8.64,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,16.74,5.86
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,35.34,22.66
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,53.95,38.44
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,79.01,59.18
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,110.61,85.0
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,138.89,107.9
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,167.9,131.02
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,335.42,265.17
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,517.88,404.05
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,570.1,441.22
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,629.56,483.41
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,703.55,535.34
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,777.57,583.75
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,814.79,606.07
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,849.81,626.94
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,871.74,639.31
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,899.12,655.37
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,918.73,665.88
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,935.14,674.38
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,895.8,646.46
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,827.91,594.5
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,832.9,597.62
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,835.34,598.61
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,892.26,640.87
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,925.48,662.15
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,908.96,651.01
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,889.41,638.34
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,810.33,583.95
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,722.6,519.46
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,661.06,476.44
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,603.42,435.48
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,583.24,421.95
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,562.22,407.51
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,538.71,391.26
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,516.06,375.28
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,498.93,363.19
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,476.95,346.86
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,446.13,323.13
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,410.56,294.25
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,359.07,253.9
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,309.51,214.7
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,261.92,176.35
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,213.05,137.9
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,154.46,92.69
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,87.55,51.6
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,66.61,49.88
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,65.16,48.98
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,62.35,46.9
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,59.36,44.6
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,54.46,40.56
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,48.05,35.05
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,39.26,27.32
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,30.19,19.02
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,15.24,2.85
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,25.07,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,74.0,41.58
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,125.48,89.94
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,184.36,139.43
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,241.38,187.32
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,305.13,239.53
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,390.15,306.58
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,480.07,375.08
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,538.59,417.11
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,597.26,457.79
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,622.75,472.69
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,637.47,479.69
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,712.84,531.1
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,788.94,579.4
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,818.65,595.57
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,852.79,614.85
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,880.59,629.78
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,905.54,642.84
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,925.09,653.79
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,941.38,662.78
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,952.34,667.2
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,959.77,669.56
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,911.42,638.07
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,837.58,584.78
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,842.3,586.73
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,844.33,586.3
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,834.23,579.58
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,821.81,571.53
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,844.64,590.96
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,847.81,593.67
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,816.31,574.34
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,782.2,553.47
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,743.73,529.57
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,703.08,502.57
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,659.27,472.2
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,613.68,439.85
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,564.36,403.07
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,512.82,364.02
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,441.63,312.57
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,397.62,281.59
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,352.13,248.12
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,309.58,216.63
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,271.47,187.18
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,231.15,156.34
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,175.55,113.27
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,117.03,76.04
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,92.91,70.59
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,85.0,64.57
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,77.52,58.78
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,69.59,52.47
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,60.77,45.35
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,51.52,37.63
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,41.03,28.52
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,30.13,18.78
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,15.22,2.83
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,22.31,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,61.27,32.78
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,114.9,81.48
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,182.72,137.51
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,240.89,185.62
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,305.75,237.93
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,365.06,284.63
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,428.36,332.63
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,484.82,373.71
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,549.36,418.81
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,601.56,453.34
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,653.99,486.6
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,700.29,514.67
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,745.74,540.84
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,783.78,562.55
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,820.02,582.83
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,849.75,599.36
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,876.94,614.26
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,898.36,627.46
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,910.57,635.07
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,921.64,642.74
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,929.41,648.4
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,931.92,650.34
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,931.08,650.32
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,928.38,649.24
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,922.14,646.02
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,906.06,636.23
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,886.9,624.61
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,811.38,573.95
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,735.8,520.29
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,727.07,515.47
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,714.74,507.69
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,448.63,325.26
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,200.92,145.08
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,116.18,82.91
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,31.11,18.36
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,95.69,67.9
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,158.25,115.2
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,111.29,80.03
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,63.91,44.05
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,46.97,31.05
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,30.09,17.96
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,25.64,14.57
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,21.2,11.16
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,24.28,13.7
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,27.35,16.27
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,82.27,63.15
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,126.97,100.46
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,111.0,87.67
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,94.67,74.41
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,78.61,61.08
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,63.8,48.47
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,46.74,33.63
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,29.5,18.46
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,14.98,2.8
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,27.03,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,78.61,42.42
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,136.23,97.17
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,202.68,153.21
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,267.54,207.77
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,337.22,264.99
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,398.11,313.74
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,462.58,363.51
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,520.37,406.6
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,579.83,449.47
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,632.21,485.8
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,684.5,520.34
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,727.29,547.04
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,771.51,574.29
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,809.18,596.97
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,844.74,618.02
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,874.67,635.18
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,901.9,650.5
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,913.46,656.99
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,931.04,667.6
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,942.42,672.89
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,950.4,676.14
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,952.0,676.83
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,950.07,675.43
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,944.26,671.7
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,934.96,665.85
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,918.87,655.39
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,899.62,643.02
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,875.32,626.46
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,848.36,608.23
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,817.09,588.11
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,783.24,566.21
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,745.46,541.57
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,705.5,513.71
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,661.67,482.49
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,616.13,449.34
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,565.09,411.31
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,515.62,373.5
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,464.14,333.5
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,412.58,292.3
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,359.02,248.74
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,300.91,201.23
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,247.38,157.69
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,195.65,117.17
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,143.01,92.24
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,150.94,112.02
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,106.72,82.52
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,72.37,54.73
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,69.14,52.37
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,65.7,49.72
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,58.47,43.74
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,51.68,37.94
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,41.51,29.06
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,30.96,19.55
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,15.63,3.15
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,25.11,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,73.57,38.56
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,131.22,92.88
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,196.96,147.38
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,257.94,198.12
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,330.92,257.06
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,392.21,305.5
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,457.16,355.12
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,515.28,398.09
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,575.09,441.0
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,627.08,477.79
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,679.07,513.48
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,618.52,464.72
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,532.44,397.5
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,686.35,509.68
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,840.19,612.17
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,869.75,627.94
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,896.63,642.94
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,917.74,655.55
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,935.74,666.26
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,947.97,672.04
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,956.82,675.8
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,948.33,669.7
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,947.24,668.56
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,939.82,662.52
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,928.97,654.46
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,913.02,644.62
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,894.05,632.92
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,871.11,617.43
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,845.55,600.31
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,815.26,581.32
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,782.44,560.59
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,745.29,536.45
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,705.96,509.4
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,662.89,479.19
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,618.23,447.12
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,570.63,412.34
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,521.28,375.17
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,465.85,333.13
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,412.71,291.28
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,358.29,246.79
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,304.34,201.97
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,249.75,157.33
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,196.65,115.57
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,137.87,74.28
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,87.28,49.46
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,63.29,46.73
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,61.67,45.69
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,59.08,43.79
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,56.32,41.69
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,51.68,37.97
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,46.83,33.87
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,38.55,26.6
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,28.73,17.73
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,14.48,2.49
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,28.49,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,82.07,42.34
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,141.97,100.64
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,210.75,158.07
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,276.74,212.75
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,347.46,269.58
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,409.86,318.78
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,475.86,368.91
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,534.49,412.08
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,594.6,454.97
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,647.04,490.88
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,696.63,522.96
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,743.23,552.05
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,788.54,579.76
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,826.55,601.83
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,862.35,622.19
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,892.79,639.29
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,911.47,648.81
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,931.18,660.46
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,947.67,670.13
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,959.36,675.5
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,967.57,678.82
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,969.33,679.63
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,967.47,678.34
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,957.6,670.8
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,944.15,661.18
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,927.53,651.02
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,907.78,638.94
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,883.89,623.29
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,857.33,605.92
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,826.02,586.38
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,792.15,565.07
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,753.9,540.9
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,713.44,513.37
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,669.56,482.66
