Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,623.96,449.99
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,575.04,414.25
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,525.07,376.67
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,469.33,334.53
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,415.81,292.56
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,361.12,248.04
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,307.07,203.35
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,251.88,158.46
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,198.31,116.51
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,139.98,75.73
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,90.24,51.47
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,65.99,48.74
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,64.5,47.82
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,62.03,46.04
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,59.41,44.07
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,54.09,39.81
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,48.5,35.11
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,38.94,26.79
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.24,18.86
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.25,2.87
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,18.99,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,52.7,25.36
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,107.41,76.05
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,175.99,132.84
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,238.58,185.12
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,309.73,243.57
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,370.35,292.46
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,435.35,343.28
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,501.34,392.6
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,565.17,438.82
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,618.58,476.63
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,672.19,513.64
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,720.65,545.59
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,768.52,576.19
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,803.04,597.14
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,839.44,619.21
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,870.81,637.66
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,899.71,654.36
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,921.02,665.74
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,939.19,675.1
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,941.35,674.33
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,950.76,678.48
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,952.87,679.13
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,951.45,677.65
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,944.63,671.67
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,934.34,663.59
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,917.94,652.84
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,898.47,640.19
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,875.35,625.4
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,849.6,608.9
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,818.35,588.55
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,784.59,566.48
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,747.29,540.74
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,707.78,512.08
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,664.52,482.23
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,619.57,450.37
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,570.14,413.68
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,519.99,375.47
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,467.59,334.52
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,414.99,292.35
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,346.94,242.52
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,309.75,218.58
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,263.55,176.0
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,195.55,115.14
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,144.18,79.95
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,96.32,56.71
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,72.42,54.0
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,70.89,53.09
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,68.74,51.6
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,65.67,49.27
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,59.15,43.94
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,52.38,38.18
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,42.58,29.67
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,32.46,20.54
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,17.22,3.87
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.87,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,22.21,7.51
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,64.19,44.1
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,103.15,76.56
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,145.46,111.83
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,200.29,156.93
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,212.1,166.67
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,228.74,179.36
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,227.81,177.66
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,233.41,180.7
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,198.65,152.14
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,154.8,116.47
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,211.38,160.0
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,281.78,213.05
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,348.4,262.59
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,416.16,311.95
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,436.51,325.36
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,456.61,338.59
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,461.04,340.42
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,464.57,341.67
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,587.89,430.43
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,709.32,514.65
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,764.25,553.02
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,825.93,595.37
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,884.44,638.35
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,929.71,667.88
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,855.15,615.0
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,772.52,553.21
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,815.59,586.81
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,842.38,606.0
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,811.18,584.76
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,777.55,562.2
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,739.5,534.98
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,699.33,505.65
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,655.74,474.4
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,610.64,441.47
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,562.6,405.87
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,513.5,368.6
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,462.1,329.45
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,410.58,289.02
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,357.62,245.94
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,305.05,202.52
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,246.25,155.25
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,194.18,114.55
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,142.06,78.12
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,92.24,52.91
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,67.86,50.05
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,66.49,49.25
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,62.64,46.35
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,58.51,43.13
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,54.01,39.47
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,48.05,34.42
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,39.27,26.8
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.2,18.62
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.24,2.68
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,2.98
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,39.84,25.62
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,69.52,50.48
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,104.9,79.76
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,150.63,117.31
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,225.25,178.02
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,319.23,253.03
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,360.3,284.36
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,400.81,314.52
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,437.23,341.35
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,472.3,366.68
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,513.52,395.83
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,554.24,424.1
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,649.52,493.6
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,736.82,555.7
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,817.25,613.05
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,888.63,659.81
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,910.57,671.57
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,929.47,681.49
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,943.46,686.68
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,954.18,689.73
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,956.82,688.98
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,944.78,678.74
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,873.37,627.11
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,775.84,553.81
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,794.47,566.57
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,813.27,578.73
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,758.65,539.91
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,708.19,503.99
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,717.58,511.36
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,722.29,515.12
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,724.97,520.17
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,710.84,512.94
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,648.67,466.2
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,595.03,425.69
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,528.47,378.07
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,466.88,333.85
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,443.04,316.43
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,412.62,292.28
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,362.02,253.65
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,316.09,218.6
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,267.07,175.58
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,198.9,117.34
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,146.21,80.72
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,96.23,55.54
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,83.9,62.83
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,94.6,71.9
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,86.74,65.86
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,78.4,59.3
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,68.08,51.02
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,59.55,43.94
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,46.64,32.86
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,33.39,21.17
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,17.19,3.64
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,18.54,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,51.06,21.19
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,105.54,73.99
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,173.7,130.92
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,237.86,184.74
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,317.2,250.22
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,384.27,304.73
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,456.02,361.32
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,476.98,376.6
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,497.42,390.5
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,544.44,424.51
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,590.95,457.25
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,689.86,530.32
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,785.24,595.67
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,768.56,580.33
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,728.22,545.72
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,827.53,616.73
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,910.03,669.97
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,929.91,680.29
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,946.53,688.77
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,958.2,694.02
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,966.39,697.09
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,968.16,695.72
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,966.26,692.12
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,956.85,684.1
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,943.79,673.87
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,927.38,662.72
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,907.75,649.55
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,848.5,607.25
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,779.88,554.12
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,764.5,544.47
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,746.59,532.72
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,738.22,531.59
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,713.74,518.54
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,669.91,486.83
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,624.25,453.24
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,574.92,416.38
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,524.78,378.0
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,472.67,337.9
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,420.07,296.17
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,360.0,247.39
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,304.88,201.47
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,249.48,156.04
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,195.53,113.42
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,142.06,75.95
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,91.06,50.55
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,58.65,42.54
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,57.5,41.88
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,55.44,40.41
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,53.27,38.79
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,49.3,35.56
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,45.18,32.04
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,38.15,25.88
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,29.51,18.05
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,14.87,2.28
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,18.21,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,50.22,19.53
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,106.01,74.21
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,175.6,132.37
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,240.0,186.56
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,314.22,248.16
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,380.33,302.07
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,446.83,354.83
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,507.98,402.19
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,571.81,450.3
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,624.83,488.78
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,677.94,525.96
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,722.79,554.77
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,769.89,584.66
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,808.27,608.71
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,844.57,631.05
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,875.47,649.68
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,903.78,666.45
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,915.83,673.04
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,933.82,683.81
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,946.06,689.57
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,954.93,693.17
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,956.95,692.05
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,955.39,688.72
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,949.83,683.17
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,940.73,675.43
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,925.32,664.83
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,906.68,652.21
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,883.32,635.44
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,857.12,616.9
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,826.47,596.49
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,793.12,574.26
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,755.62,549.34
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,715.75,521.55
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,671.6,489.68
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,625.63,455.83
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,576.3,418.71
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,526.42,380.3
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,474.08,339.19
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,416.96,293.61
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,362.29,248.89
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,308.63,204.37
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,253.8,159.66
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,200.58,117.84
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,142.73,77.52
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,94.07,53.57
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,67.99,50.18
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,66.61,49.36
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,65.37,48.61
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,64.14,47.81
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,57.79,42.71
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,51.71,37.62
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,42.63,29.69
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.26,21.15
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.59,3.61
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,11.84,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,26.47,7.2
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,70.75,48.35
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,120.92,90.08
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,168.84,130.18
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,222.56,174.71
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,245.56,193.56
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,254.66,200.4
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,266.89,208.51
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,264.73,204.94
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,482.65,376.5
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,695.27,534.92
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,742.47,565.28
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,788.63,595.09
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,819.05,613.28
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,854.07,634.54
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,884.15,652.19
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,911.47,667.86
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,932.03,678.65
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,949.31,687.27
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,960.26,692.02
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,967.67,694.55
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,969.52,694.74
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,967.69,692.67
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,957.4,684.04
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,943.44,673.21
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,927.57,662.4
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,908.46,649.56
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,883.72,631.75
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,856.31,612.31
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,825.39,591.9
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,791.84,569.71
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,753.22,544.25
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,712.49,515.93
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,668.56,484.49
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,622.89,451.14
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,574.34,414.94
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,524.88,377.16
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,469.76,335.13
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,416.84,293.35
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,362.18,248.73
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,308.37,204.17
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,253.67,159.64
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,200.59,117.94
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,142.72,77.32
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,93.81,52.95
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,67.31,49.41
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,65.91,48.57
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,63.14,46.56
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,60.2,44.34
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,55.76,40.84
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,49.56,35.67
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,40.42,27.73
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.99,19.2
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.65,2.37
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.73,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.26,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,12.3,3.99
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,19.35,10.01
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,28.18,17.39
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,37.03,24.68
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,46.78,32.58
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,56.55,40.34
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,94.59,70.47
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,133.79,100.81
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,291.43,225.09
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,453.89,347.82
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,613.53,468.21
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,779.14,585.25
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,817.26,607.9
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,853.21,629.44
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,876.6,642.28
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,905.87,659.05
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,927.04,671.4
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,944.99,681.68
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,957.05,687.08
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,965.7,690.36
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,967.95,690.71
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,966.55,688.86
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,959.11,682.17
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,948.06,673.32
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,932.15,662.89
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,912.97,650.44
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,889.01,633.58
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,862.19,614.96
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,831.31,595.0
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,797.7,573.18
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,759.21,546.83
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,718.43,517.96
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,674.78,486.98
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,629.24,453.97
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,579.23,416.98
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,528.54,378.56
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,476.31,338.74
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,423.59,297.27
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,363.71,249.05
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,309.08,203.93
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,255.55,167.19
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,235.41,159.18
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,171.49,105.95
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,91.57,50.6
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,64.35,46.98
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,63.14,46.3
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,61.34,45.08
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,59.49,43.75
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,55.0,40.21
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,48.88,35.1
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,40.08,27.44
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,31.01,19.21
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,15.65,2.17
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,8.19,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,15.91,1.1
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,46.1,29.94
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,75.79,54.89
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,110.54,83.78
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,154.78,120.03
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,190.4,148.77
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,227.35,177.9
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,400.15,315.04
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,583.73,454.58
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,540.91,417.59
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,472.76,362.05
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,318.67,243.92
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,150.26,111.36
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,160.23,118.68
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,170.29,125.79
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,222.87,164.9
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,275.89,203.53
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,373.85,274.49
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,459.75,334.79
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,614.26,444.85
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,767.65,549.19
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,718.35,512.3
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,656.45,468.01
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,631.42,449.22
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,605.86,429.95
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,625.54,443.67
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,643.15,455.7
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,636.83,450.37
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,629.29,444.36
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,722.56,514.3
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,786.29,561.45
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,725.55,516.74
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,671.64,476.59
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,607.55,433.16
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,551.39,394.5
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,546.09,392.39
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,521.0,373.89
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,405.89,290.37
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,338.52,243.38
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,332.65,233.55
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,305.9,203.1
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,252.19,159.84
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,200.26,119.4
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,160.57,96.44
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,134.87,89.62
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,97.11,73.71
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,76.11,57.07
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,73.04,54.88
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,69.08,51.85
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,62.33,46.35
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,55.3,40.4
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,44.46,31.04
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,34.12,21.68
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,17.56,2.85
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.55,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,8.79,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,23.37,12.62
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,38.78,25.78
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,59.44,42.95
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,79.87,59.72
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,102.86,78.28
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,126.36,96.93
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,145.24,111.49
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,164.27,125.92
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,146.77,111.31
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,129.53,96.99
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,223.17,169.53
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,312.6,236.61
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,416.82,313.75
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,510.14,380.7
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,538.41,398.72
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,565.85,416.2
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,530.81,388.51
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,479.66,349.85
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,646.01,468.7
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,784.9,563.58
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,644.81,463.91
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,481.15,346.52
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,419.51,302.66
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,349.69,252.25
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,650.77,473.65
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,895.28,639.42
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,872.6,621.98
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,847.18,604.58
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,733.79,524.65
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,623.67,444.15
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,677.13,487.05
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,705.82,510.95
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,584.25,421.85
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,485.76,348.84
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,514.71,371.89
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,521.33,375.75
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,470.41,336.93
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,415.21,294.11
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,362.3,251.5
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,311.21,209.75
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,258.77,167.51
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,208.39,128.22
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,161.7,96.31
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,120.69,76.37
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,95.04,72.43
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,91.77,70.2
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,89.46,68.52
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,90.57,69.57
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,79.58,60.75
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,68.23,51.3
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,53.59,38.69
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,36.86,23.94
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,19.63,3.52
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.55,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.69,0.98
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,74.33,50.63
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,127.35,94.81
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,194.4,150.1
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,265.13,208.29
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,334.29,264.26
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,400.34,316.6
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,464.64,366.6
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,533.43,418.83
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,594.41,463.36
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,650.4,503.34
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,701.59,539.2
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,752.61,573.64
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,793.31,599.75
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,832.31,624.41
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,865.71,645.14
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,891.49,660.52
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,914.46,673.53
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,934.43,684.49
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,948.3,691.6
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,958.83,696.56
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,962.53,698.04
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,962.71,697.32
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,953.14,689.04
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,940.04,678.58
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,925.14,668.25
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,907.09,655.92
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,883.05,638.31
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,856.47,619.12
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,825.73,598.31
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,792.67,575.41
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,754.77,547.54
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,715.04,518.16
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,671.77,488.08
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,627.15,456.32
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,579.54,420.8
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,527.98,381.67
