Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,476.09,341.29
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,424.29,300.04
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,370.53,256.69
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,317.98,213.73
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,264.86,171.06
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,213.93,131.5
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,164.51,97.36
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,118.88,74.03
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,92.68,70.28
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,89.31,67.95
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,84.89,64.68
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,80.25,61.12
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,72.01,54.52
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,65.05,48.68
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,51.11,36.64
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,37.58,24.48
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,19.58,3.06
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,13.95,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,35.32,3.38
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,96.04,66.17
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,158.07,118.41
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,231.45,179.69
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,308.71,243.82
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,370.65,294.67
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,442.67,351.77
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,507.24,401.1
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,575.01,451.32
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,628.73,490.17
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,682.58,527.77
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,731.78,560.53
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,777.27,590.11
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,815.69,614.12
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,851.99,636.39
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,883.3,654.99
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,911.99,671.68
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,923.71,676.58
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,941.51,685.69
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,954.02,691.53
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,963.13,695.22
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,965.34,695.64
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,963.95,693.85
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,959.54,689.04
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,951.54,682.02
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,934.79,670.55
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,914.8,657.07
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,891.78,640.57
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,865.78,622.19
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,834.39,601.35
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,800.29,578.68
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,761.93,552.09
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,721.12,523.15
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,676.53,491.03
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,630.11,456.97
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,580.99,420.34
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,530.52,381.78
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,477.32,340.92
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,423.61,298.38
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,368.34,253.08
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,307.7,203.26
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,251.57,157.22
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,196.87,113.87
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,143.71,76.63
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,93.92,51.75
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,59.37,42.95
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,58.27,42.33
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,56.96,41.5
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,55.66,40.59
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,51.41,37.23
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,47.0,33.53
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,37.86,25.59
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.51,17.9
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.89,0.56
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,17.83,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,48.36,3.15
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,116.0,79.59
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,185.12,137.95
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,256.98,198.27
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,337.65,264.98
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,400.31,316.25
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,466.92,368.95
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,530.26,416.95
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,594.7,464.27
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,647.17,501.28
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,699.31,536.47
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,747.08,567.91
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,787.08,593.43
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,825.13,616.89
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,860.9,638.49
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,890.29,654.43
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,916.81,668.29
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,937.42,680.97
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,954.7,691.54
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,966.1,696.85
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,973.89,699.9
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,976.04,699.08
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,974.47,695.98
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,961.0,685.26
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,943.53,672.13
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,927.41,661.44
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,908.12,648.73
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,884.55,632.14
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,858.26,613.82
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,827.22,593.46
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,793.62,571.35
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,756.04,546.46
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,716.26,518.6
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,672.62,488.2
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,627.26,455.83
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,577.32,418.46
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,527.34,380.22
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,475.0,339.38
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,422.52,297.44
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,368.8,253.89
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,311.02,206.91
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,256.5,162.83
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,203.79,121.59
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,153.38,86.82
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,107.0,63.56
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,80.09,59.79
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,78.58,58.93
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,75.49,56.72
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,71.95,54.03
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,64.91,48.3
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,57.58,42.09
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,47.36,33.22
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,34.75,21.93
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,17.89,1.24
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,20.9,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,60.1,0.58
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,126.72,86.43
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,203.06,151.03
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,269.7,207.72
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,344.6,269.97
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,408.31,321.98
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,475.99,375.3
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,535.52,420.02
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,594.48,462.83
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,648.33,500.58
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,701.98,536.23
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,748.26,566.12
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,793.05,594.5
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,831.88,617.85
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,860.49,633.94
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,889.63,648.91
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,915.86,661.7
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,936.51,673.54
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,953.89,683.49
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,964.96,688.19
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,972.44,690.69
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,974.32,689.72
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,972.56,686.58
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,965.2,680.0
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,954.23,671.3
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,937.49,660.43
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,917.51,647.58
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,893.16,632.17
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,866.04,614.96
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,834.52,594.89
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,800.38,573.07
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,761.91,547.03
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,721.27,518.38
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,677.03,488.35
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,631.03,456.21
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,581.7,419.83
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,531.45,381.8
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,476.13,339.88
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,422.77,297.96
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,367.58,253.05
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,313.12,208.0
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,257.91,162.93
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,204.26,120.58
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,145.53,78.94
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,95.54,53.35
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,66.87,49.05
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,65.43,48.19
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,63.38,46.77
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,61.25,45.2
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,56.44,41.29
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,49.64,35.53
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,40.47,27.58
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,31.03,18.94
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,15.69,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,11.36,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,28.36,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,90.6,61.26
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,153.18,113.84
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,225.98,174.1
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,303.02,237.37
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,367.01,289.21
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,436.13,343.45
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,504.22,394.45
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,570.17,442.24
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,625.2,481.14
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,680.55,519.23
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,727.34,549.52
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,772.86,578.38
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,813.18,602.87
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,846.96,622.58
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,875.65,637.38
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,901.4,650.04
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,923.31,660.94
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,942.13,669.75
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,952.6,673.17
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,959.48,674.4
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,962.25,674.5
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,961.53,672.51
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,951.02,663.42
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,937.06,652.38
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,921.43,642.46
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,902.72,630.66
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,878.07,613.87
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,850.97,595.62
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,820.25,576.82
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,787.29,555.69
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,749.58,529.77
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,710.14,502.32
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,667.53,474.29
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,622.38,443.72
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,573.24,408.64
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,524.18,372.67
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,473.52,335.15
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,423.18,296.74
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,370.59,255.32
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,319.12,214.1
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,267.77,173.6
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,218.84,136.16
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,170.71,102.86
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,125.11,78.74
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,98.7,74.45
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,95.21,72.09
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,89.28,67.66
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,83.04,62.83
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,76.31,57.53
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,65.54,48.61
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,50.28,35.56
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,35.37,22.32
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,18.37,0.02
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,30.08,17.36
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,51.29,35.6
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,86.21,64.46
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,119.22,91.68
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,150.95,117.42
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,183.75,143.48
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,209.8,163.09
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,235.47,181.85
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,358.94,277.78
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,494.33,378.72
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,526.43,398.56
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,556.53,416.94
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,706.42,525.5
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,855.61,624.58
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,887.57,641.87
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,916.93,658.12
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,850.13,609.88
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,749.0,534.97
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,876.2,623.82
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,969.48,681.61
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,972.25,680.52
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,971.4,677.98
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,960.39,669.24
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,945.73,658.41
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,930.07,648.79
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,911.28,637.23
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,887.81,623.0
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,861.66,607.03
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,830.83,587.72
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,797.5,566.69
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,759.45,541.4
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,722.55,515.21
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,677.77,485.38
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,631.4,453.57
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,581.87,417.69
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,531.15,379.93
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,478.15,339.34
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,424.97,297.5
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,370.04,253.42
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,315.79,209.13
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,255.74,161.15
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,202.39,119.48
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,149.31,82.42
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,99.18,56.5
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,70.7,52.16
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,69.09,51.18
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,66.48,49.2
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,63.73,47.04
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,56.85,41.54
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.36,36.12
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,40.49,27.56
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,30.28,18.25
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,14.74,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,39.86,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,108.52,73.26
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,176.82,131.62
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,243.56,187.88
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,324.21,254.33
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,388.62,306.52
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,457.36,360.26
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,519.71,406.59
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,584.44,452.9
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,639.36,491.3
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,694.39,527.8
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,740.0,555.66
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,787.56,584.26
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,827.08,607.8
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,864.45,629.63
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,895.59,647.39
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,923.98,663.27
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,935.99,668.24
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,954.12,677.31
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,965.94,682.66
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,974.27,685.93
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,977.07,687.25
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,976.22,686.43
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,969.89,680.85
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,959.97,673.17
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,943.66,662.96
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,924.06,650.74
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,899.61,634.37
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,872.28,616.17
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,840.05,595.63
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,805.19,573.3
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,766.62,548.76
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,725.73,521.67
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,680.92,490.16
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,634.32,456.71
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,584.7,420.4
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,533.95,382.27
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,443.37,316.27
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,386.4,276.01
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,360.71,251.93
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,310.88,205.48
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,254.88,159.82
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,200.38,116.8
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,146.63,78.86
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,89.48,47.99
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,59.89,43.38
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,58.46,42.49
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,56.44,41.07
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,54.34,39.5
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,49.62,35.64
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,44.69,31.42
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,35.66,23.61
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,27.23,15.81
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,13.78,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,37.22,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,104.96,69.97
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,172.01,127.2
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,236.22,181.15
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,314.06,245.02
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,377.27,295.99
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,444.84,348.58
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,407.57,318.08
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,333.56,258.62
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,506.05,391.28
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,681.43,518.0
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,726.48,545.75
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,773.18,574.99
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,812.44,598.15
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,849.62,619.58
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,879.96,636.54
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,898.3,645.61
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,919.49,656.61
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,937.52,665.56
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,949.82,670.91
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,958.65,674.18
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,961.51,675.21
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,960.77,674.16
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,952.51,667.14
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,940.7,658.08
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,924.75,647.92
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,905.65,635.86
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,882.26,621.46
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,856.11,605.3
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,825.19,585.99
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,791.74,564.93
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,679.69,485.67
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,573.57,408.19
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,527.69,376.88
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,483.27,346.0
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,518.1,373.33
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,526.61,378.75
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,474.16,338.29
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,421.51,296.77
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,334.45,234.68
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,291.33,208.45
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,257.8,174.4
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,200.87,119.68
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,151.61,86.28
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,109.18,66.06
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,86.21,64.99
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,85.88,65.12
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,78.72,59.6
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,71.15,53.58
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,62.35,46.36
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,53.13,38.55
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,41.14,28.12
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,29.64,17.63
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,15.18,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,20.6,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,103.91,68.54
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,190.26,140.05
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,257.43,196.18
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,333.66,258.1
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,396.15,307.7
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,462.68,358.33
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,523.72,402.94
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,585.24,446.24
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,638.25,481.51
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,691.06,515.1
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,737.96,543.3
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,776.85,565.66
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,815.64,589.28
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,852.24,611.26
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,883.0,629.79
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,910.98,646.49
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,932.16,658.41
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,950.05,668.32
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,962.04,674.99
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,970.46,679.48
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,972.79,681.28
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,971.41,680.87
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,963.91,675.29
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,952.75,667.51
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,937.1,658.32
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,918.06,646.98
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,894.04,631.1
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,867.03,613.28
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,835.42,593.28
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,801.05,571.38
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,762.61,546.81
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,721.86,520.18
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,648.05,466.35
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,584.91,419.83
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,565.04,407.46
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,530.36,382.18
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,477.02,341.35
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,423.16,298.84
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,350.3,245.18
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,315.24,222.48
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,273.2,191.01
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,233.36,161.67
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,177.21,113.81
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,105.11,62.46
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,88.94,67.25
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,96.18,73.56
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,85.62,65.28
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,74.43,56.3
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,63.64,47.43
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,52.3,37.85
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,41.53,28.49
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,28.13,16.46
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,14.39,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,35.37,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,104.7,68.73
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,173.43,127.83
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,240.44,183.83
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,322.77,250.83
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,386.57,301.83
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,454.69,354.19
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,516.93,400.31
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,581.68,446.57
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,632.94,481.63
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,686.62,516.38
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,734.75,545.41
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,781.75,573.04
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,691.86,507.47
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,554.77,405.69
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,477.9,349.41
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,381.8,278.11
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,688.65,502.14
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,950.16,672.83
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,854.22,605.6
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,717.95,507.45
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,862.09,611.37
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,972.55,683.14
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,874.93,616.54
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,750.38,526.66
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,762.15,536.22
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,771.07,543.08
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,831.11,587.78
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,863.16,609.86
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,693.59,493.29
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,524.05,370.54
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,537.51,381.38
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,547.39,388.85
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,543.99,388.04
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,537.17,384.49
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,543.6,390.94
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,528.72,380.03
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,393.36,282.13
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,307.25,221.53
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,321.9,226.93
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,313.91,210.3
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,260.98,168.8
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,213.94,133.51
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,170.84,106.33
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,137.88,92.0
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,118.49,90.72
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,108.72,83.36
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,86.96,66.07
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,70.03,52.42
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,62.55,46.32
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,54.77,39.7
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,42.76,29.33
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.04,18.57
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,6.82,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,38.31,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,116.92,76.11
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,193.49,142.68
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,261.92,200.67
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,339.53,264.8
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,403.85,316.11
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,472.32,368.27
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,533.47,412.7
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,594.67,455.27
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,648.79,490.63
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,702.68,523.81
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,749.42,549.76
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,794.8,573.69
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,827.36,591.52
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,864.71,612.27
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,894.35,628.37
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,921.08,642.63
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,942.8,656.22
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,961.2,667.85
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,973.21,674.22
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,981.58,678.47
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,983.78,679.51
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,982.27,678.44
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,974.61,673.19
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,963.28,665.76
