Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,947.93,656.87
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,929.16,645.89
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,904.48,629.85
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,876.81,611.96
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,844.98,592.35
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,810.39,570.87
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,772.12,547.05
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,731.2,521.04
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,686.12,489.96
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,639.13,456.79
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,589.03,420.57
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,537.54,382.3
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,483.51,341.7
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,428.87,299.25
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,372.43,253.68
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,316.21,207.45
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,259.16,161.05
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,196.09,111.65
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,140.67,72.55
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,87.67,45.56
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,57.14,40.96
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,55.41,39.82
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,48.4,34.29
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,46.25,32.66
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,42.34,29.54
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,38.29,26.11
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,31.39,20.06
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,24.24,13.2
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,12.02,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,42.55,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,124.16,80.13
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,200.3,147.34
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,267.41,204.0
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,343.16,265.84
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,407.07,316.26
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,475.03,367.22
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,533.13,408.73
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,594.9,450.85
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,649.03,486.5
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,702.89,520.62
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,750.14,549.88
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,789.3,573.35
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,828.28,596.47
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,864.98,617.86
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,895.29,635.0
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,922.73,650.28
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,944.22,661.39
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,962.36,670.46
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,974.05,675.6
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,982.11,678.65
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,984.99,680.06
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,984.1,679.33
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,975.61,672.63
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,963.39,663.81
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,947.58,654.28
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,928.36,642.7
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,904.09,626.67
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,876.79,608.8
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,844.84,589.25
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,810.1,567.8
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,771.54,543.73
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,730.53,517.67
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,685.39,486.62
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,638.3,453.51
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,587.45,416.99
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,535.99,379.02
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,482.54,339.19
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,428.57,297.62
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,372.87,253.02
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,311.61,203.63
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,254.76,157.8
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,199.35,114.44
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,144.6,76.1
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,92.52,49.66
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,56.84,40.52
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,55.24,39.5
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,53.06,37.94
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,50.78,36.22
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,46.3,32.65
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,41.63,28.72
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,34.02,22.07
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,25.01,13.63
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,32.54,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,108.02,68.8
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,177.18,130.32
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,246.08,188.07
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,322.01,250.1
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,386.23,301.58
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,454.75,354.22
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,516.71,399.24
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,581.08,444.01
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,635.24,480.81
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,686.95,513.74
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,736.37,543.22
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,784.87,571.29
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,824.96,594.76
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,862.91,616.6
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,886.21,628.86
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,915.12,644.76
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,936.62,657.25
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,954.84,667.8
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,968.06,674.8
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,977.79,679.72
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,980.98,680.29
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,980.46,678.71
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,973.79,673.45
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,963.45,666.05
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,947.19,656.13
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,927.54,644.17
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,903.32,629.67
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,876.06,613.19
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,844.17,593.41
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,809.51,571.73
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,770.65,546.02
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,729.39,518.42
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,684.49,487.34
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,637.68,454.24
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,587.01,417.56
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,535.75,379.49
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,481.9,339.31
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,427.61,297.44
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,366.77,249.22
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,310.78,203.57
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,254.38,158.01
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,199.44,114.96
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,144.79,76.64
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,92.82,50.16
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,57.84,41.35
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,56.66,40.66
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,54.19,38.87
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,51.59,36.89
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,46.73,33.0
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,41.67,28.74
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,33.62,21.72
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,24.22,12.92
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,26.49,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,101.92,64.02
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,170.91,125.62
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,236.56,181.15
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,316.19,246.69
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,380.73,298.84
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,449.78,352.5
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,513.17,399.2
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,579.24,445.93
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,633.54,483.15
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,685.26,516.26
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,735.18,546.17
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,784.29,574.64
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,823.34,596.92
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,860.22,617.46
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,884.12,629.77
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,913.62,645.69
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,934.5,656.0
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,952.11,664.35
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,964.36,669.9
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,973.08,673.4
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,975.73,674.71
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,974.71,673.94
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,967.08,668.26
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,955.81,660.47
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,940.14,650.64
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,921.15,638.85
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,896.32,622.52
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,868.63,604.44
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,836.89,584.74
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,802.5,563.28
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,764.09,539.35
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,723.43,513.09
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,679.12,482.67
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,632.99,450.29
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,582.44,413.92
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,529.99,375.35
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,476.43,335.7
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,422.68,294.55
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,367.3,250.55
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,312.94,206.53
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,257.93,162.47
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,198.77,116.64
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,146.63,80.41
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,98.11,55.85
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,70.08,51.43
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,68.08,50.13
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,65.4,48.11
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,62.61,45.9
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,55.18,39.84
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,48.28,33.98
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,37.56,24.76
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.47,14.43
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.46,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,35.33,18.91
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,67.5,47.37
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,116.12,87.45
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,161.56,124.92
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,210.29,164.68
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,274.29,215.58
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,356.79,279.69
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,461.12,357.79
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,524.28,402.75
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,588.78,447.5
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,641.07,482.13
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,694.08,516.36
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,736.21,541.62
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,782.85,569.05
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,823.95,592.83
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,863.57,614.42
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,888.14,627.7
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,909.96,639.4
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,929.89,648.63
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,939.94,651.78
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,944.31,654.22
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,945.26,654.61
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,946.74,655.36
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,944.38,653.75
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,929.17,643.77
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,910.68,631.89
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,887.56,617.52
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,853.02,595.86
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,822.83,577.73
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,796.12,561.65
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,753.33,533.78
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,714.19,506.91
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,587.1,417.47
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,479.68,340.34
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,479.87,341.58
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,469.52,334.38
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,454.96,323.88
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,417.91,294.1
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,321.59,225.83
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,273.69,196.62
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,199.15,143.72
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,134.18,97.38
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,143.45,104.7
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,149.92,110.2
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,83.96,63.19
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,9.68,2.38
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,7.91,0.95
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,6.15,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,4.83,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.51,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,2.19,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.88,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.45,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.69,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,55.77,32.21
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,110.67,80.87
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,168.2,128.9
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,232.08,181.58
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,188.31,147.81
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,124.86,96.08
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,139.3,107.27
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,153.59,117.94
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,258.6,201.15
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,373.33,288.9
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,405.73,311.08
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,437.45,332.7
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,511.48,386.9
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,603.22,451.95
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,559.07,416.7
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,525.74,389.56
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,723.83,534.46
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,904.57,658.81
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,810.09,587.34
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,701.62,506.92
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,663.33,480.19
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,637.62,461.25
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,799.57,577.72
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,926.32,663.17
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,911.53,652.35
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,893.66,640.81
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,871.1,626.28
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,845.81,610.02
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,744.96,537.96
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,644.98,464.79
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,687.33,499.98
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,706.29,517.22
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,620.43,454.21
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,547.01,400.07
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,464.89,341.15
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,390.16,287.13
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,366.93,270.39
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,342.99,252.63
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,346.99,251.03
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,322.09,223.76
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,264.8,176.94
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,206.86,130.4
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,143.17,94.84
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,144.63,108.8
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,127.94,101.11
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,112.41,88.84
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,83.07,64.63
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,64.61,49.23
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,56.96,42.79
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,49.0,35.83
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,37.18,25.36
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,24.92,13.55
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.97,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,51.64,29.15
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,98.23,71.51
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,122.77,93.37
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,138.7,107.39
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,190.05,149.12
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,237.71,187.03
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,277.63,217.56
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,317.89,247.53
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,289.49,223.32
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,242.54,184.98
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,315.23,239.89
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,404.45,304.75
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,433.13,324.11
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,461.18,343.18
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,517.93,382.54
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,575.25,421.29
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,665.18,483.67
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,740.64,535.05
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,715.5,514.99
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,673.81,484.77
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,688.84,495.16
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,714.63,512.17
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,741.41,531.08
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,765.88,548.39
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,827.55,593.64
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,874.03,628.13
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,852.44,614.36
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,828.36,599.25
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,798.68,579.54
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,767.11,558.33
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,731.55,534.19
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,694.33,508.49
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,652.52,478.86
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,609.92,448.11
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,566.19,416.21
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,519.71,381.35
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,469.53,342.56
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,419.92,303.29
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,368.89,262.24
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,319.28,221.71
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,269.12,181.42
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,220.91,143.85
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,172.97,109.7
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,128.29,85.03
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,103.06,80.28
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,98.35,76.84
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,90.45,70.47
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,85.19,66.15
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,73.35,56.28
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,61.12,45.76
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,44.36,31.13
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,27.79,15.45
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,11.8,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,71.97,40.88
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,132.64,97.0
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,205.07,157.47
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,280.07,219.57
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,343.64,271.96
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,412.67,327.14
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,409.69,323.3
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,382.33,300.09
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,416.94,324.75
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,449.79,347.17
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,518.97,397.4
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,591.32,448.47
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,524.18,395.15
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,417.54,313.4
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,677.33,506.7
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,905.97,659.9
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,928.83,669.89
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,948.53,679.51
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,951.62,678.95
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,961.91,683.25
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,965.26,684.98
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,965.03,684.62
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,959.33,680.93
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,950.11,675.15
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,869.08,621.0
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,766.19,547.02
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,830.62,596.33
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,865.43,620.64
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,834.33,600.49
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,800.6,578.95
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,634.44,461.37
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,480.09,347.19
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,486.84,354.08
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,489.63,357.25
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,482.45,352.61
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,466.13,340.85
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,324.78,239.08
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,203.05,150.19
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,263.93,194.09
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,307.8,222.47
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,268.96,192.18
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,230.13,162.36
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,196.92,139.92
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,162.4,118.68
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,137.24,108.44
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,120.78,95.49
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,105.15,82.97
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,89.0,69.73
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,72.94,56.23
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,56.42,42.02
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,40.47,27.93
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,24.72,12.87
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.07,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,73.37,40.67
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,144.38,106.15
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,208.06,160.14
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,281.1,220.88
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,345.32,273.85
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,415.06,329.56
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,481.85,380.58
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,546.05,428.13
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,550.43,428.88
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,551.8,427.03
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,424.3,327.75
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,267.84,204.03
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,416.43,317.3
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,555.97,418.15
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,572.09,426.35
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,586.43,433.93
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,495.45,366.69
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,386.86,286.1
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,378.57,279.33
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,370.22,272.21
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,542.44,396.34
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,697.84,502.09
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,767.34,547.22
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,829.46,586.88
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,770.64,544.97
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,719.91,509.03
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,808.53,573.12
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,867.18,610.91
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,750.64,531.21
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,630.33,445.44
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,595.91,422.47
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,563.95,400.28
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,551.69,393.29
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,536.5,383.74
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,478.51,343.59
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,423.76,305.47
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,436.42,314.19
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,425.47,301.6
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,370.53,257.5
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,315.55,212.51
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,254.67,163.24
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,200.63,120.46
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,146.88,82.2
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,95.5,55.18
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,68.47,51.04
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,66.37,49.63
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,62.07,46.32
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,57.49,42.65
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,51.67,37.87
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.02,31.3
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,33.53,22.07
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,22.69,11.1
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,12.85,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,75.03,40.29
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,147.42,108.32
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,215.16,165.7
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,293.94,231.25
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,363.24,287.74
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,434.52,343.86
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,499.65,392.76
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,567.83,442.09
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,624.01,481.35
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,680.57,518.86
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,730.97,550.71
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,777.47,579.17
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,818.35,603.27
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,857.19,625.6
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,890.41,643.89
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,921.07,660.33
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,933.98,667.07
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,953.3,678.14
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,967.2,684.38
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,977.69,688.59
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,980.22,688.4
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,979.09,686.11
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,976.29,682.94
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,969.78,677.57
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,953.39,667.95
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,933.57,656.24
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,909.09,641.55
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,881.47,624.81
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,849.6,604.92
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,814.9,583.07
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,775.09,556.77
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,732.87,528.69
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,687.4,497.11
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,640.02,463.34
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,589.2,426.23
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,537.19,387.17
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,482.72,345.86
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,427.71,302.69
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,371.22,256.58
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,315.18,209.96
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,251.61,158.15
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,195.3,113.24
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,139.8,73.91
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,87.28,47.42
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,59.79,43.75
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,52.92,38.35
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,50.61,36.63
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,48.21,34.75
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,43.59,30.95
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,38.81,26.8
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,30.62,19.48
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,22.09,10.21
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,16.24,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,88.93,46.41
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,162.98,119.22
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,238.57,183.33
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,324.63,254.98
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,391.15,309.72
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,462.37,366.07
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,526.63,415.35
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,591.97,463.83
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,647.19,501.76
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,702.3,538.34
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,749.81,568.9
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,795.91,597.96
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,828.02,616.77
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,865.13,638.85
