Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,896.78,657.23
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,925.64,673.65
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,947.13,686.31
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,965.27,696.86
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,978.4,703.11
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,987.92,707.13
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,990.26,706.38
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,988.83,703.39
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,982.12,697.45
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,971.7,689.29
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,955.73,679.12
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,936.26,666.78
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,911.16,649.49
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,882.93,630.23
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,850.38,609.43
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,814.96,586.65
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,775.45,560.98
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,733.58,533.52
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,687.85,501.18
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,640.18,466.6
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,587.67,427.58
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,535.2,387.63
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,481.55,346.59
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,427.45,303.84
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,366.7,254.61
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,310.93,208.22
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,254.18,161.52
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,199.07,117.6
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,139.47,75.12
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,88.3,49.2
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,61.74,45.36
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,60.03,44.23
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,57.71,42.54
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,55.32,40.68
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,49.38,35.77
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,43.17,30.4
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,32.04,20.59
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,21.93,9.71
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,56.07,26.55
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,116.77,85.18
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,198.65,153.15
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,288.93,227.93
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,355.64,282.91
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,433.07,344.38
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,505.49,399.66
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,582.3,456.3
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,639.34,496.96
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,696.72,535.65
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,746.12,566.61
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,798.44,598.9
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,839.73,623.96
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,878.88,647.29
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,911.99,666.3
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,933.0,677.19
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,956.04,689.47
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,975.76,699.57
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,988.95,705.48
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,998.59,709.24
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,1002.1,710.67
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,1001.83,709.86
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,995.36,704.04
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,985.17,696.03
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,968.95,685.48
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,949.26,672.83
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,924.45,655.57
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,896.47,636.37
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,863.77,615.44
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,828.23,592.59
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,788.73,567.0
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,746.69,539.43
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,699.9,506.53
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,651.23,471.56
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,599.49,433.56
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,546.41,393.54
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,490.98,350.6
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,435.06,306.08
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,377.22,259.11
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,313.97,207.37
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,255.25,159.35
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,198.04,114.05
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,141.2,74.04
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,87.12,47.01
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,60.07,43.7
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,53.17,38.39
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,50.86,36.68
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,48.45,34.79
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,43.82,30.98
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,39.04,26.82
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.37,19.14
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.43,8.25
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,72.74,33.54
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,151.54,110.86
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,225.38,173.22
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,317.02,248.71
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,384.52,304.1
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,456.98,361.35
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,524.67,412.32
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,595.82,463.88
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,649.54,500.53
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,705.72,537.35
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,756.19,569.43
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,805.73,600.23
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,838.41,618.81
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,876.23,640.68
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,908.38,657.11
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,937.76,671.49
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,959.33,683.49
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,977.52,693.4
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,990.13,698.79
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,999.1,702.01
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,1001.36,701.16
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,999.82,698.12
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,992.53,692.02
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,981.46,683.75
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,964.82,673.52
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,944.67,661.18
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,919.33,645.58
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,890.82,627.96
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,858.01,607.51
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,822.35,585.1
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,782.32,558.7
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,739.81,530.48
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,693.63,499.74
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,645.49,466.48
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,593.63,428.64
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,540.47,388.76
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,485.48,346.26
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,429.93,302.07
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,372.04,255.1
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,314.5,207.52
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,256.37,159.91
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,192.58,109.67
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,136.18,70.17
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,82.45,43.68
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,55.62,40.16
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,53.79,38.91
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,46.89,33.39
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,44.67,31.65
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,40.27,28.02
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,35.72,24.05
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,27.81,16.97
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,19.59,7.13
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,79.37,33.75
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,172.88,125.19
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,245.88,187.54
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,329.82,257.15
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,397.12,311.95
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,469.23,368.17
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,533.55,415.69
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,598.36,461.61
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,654.32,498.96
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,710.18,535.01
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,759.48,565.64
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,807.49,594.78
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,840.34,612.99
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,878.28,634.35
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,909.42,651.34
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,937.63,666.35
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,959.74,677.43
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,978.46,686.42
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,990.66,691.85
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,999.17,695.15
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,1001.94,696.48
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,1000.89,695.63
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,993.08,689.31
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,981.51,680.84
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,965.32,671.03
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,945.6,659.11
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,920.67,642.93
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,892.53,624.73
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,859.61,604.44
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,823.8,582.19
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,784.04,557.4
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,741.73,530.66
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,694.95,498.67
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,646.21,464.26
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,594.54,426.8
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,541.82,387.5
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,486.52,345.9
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,430.66,302.4
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,372.67,255.48
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,314.98,207.87
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,250.82,155.89
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,193.88,110.82
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,136.98,70.81
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,82.65,43.94
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,56.44,40.66
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,54.66,39.45
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,47.32,33.6
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,44.74,31.56
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,40.34,27.94
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,35.81,23.98
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,27.91,16.91
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,19.69,6.52
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,85.46,33.63
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,182.22,132.29
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,254.88,194.84
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,338.21,263.96
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,404.7,318.5
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,475.82,374.38
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,536.86,419.87
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,602.15,466.53
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,658.25,504.05
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,714.2,540.47
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,762.46,570.68
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,802.01,594.39
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,841.96,618.05
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,879.64,639.84
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,909.7,656.4
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,936.7,670.89
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,959.35,682.54
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,978.61,692.04
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,988.98,696.33
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,995.55,698.41
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,998.22,699.64
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,997.11,698.65
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,989.76,692.78
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,978.67,684.71
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,962.04,674.36
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,941.93,661.91
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,915.38,644.29
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,885.89,624.82
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,853.46,604.48
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,818.23,582.21
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,777.56,556.2
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,734.85,528.24
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,689.01,496.18
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,641.35,462.14
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,590.49,425.08
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,538.57,386.23
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,483.96,344.98
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,425.15,299.37
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,367.87,252.95
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,310.89,205.88
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,253.25,158.87
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,197.24,114.72
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,141.08,75.21
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,87.17,48.27
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,56.38,40.61
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,54.73,39.52
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,51.04,36.67
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,47.1,33.51
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,42.01,29.31
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,36.72,24.71
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,27.98,16.91
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.85,5.26
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,82.85,28.64
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,176.36,127.18
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,248.12,189.08
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,330.16,257.35
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,398.29,312.94
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,471.36,370.07
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,535.38,418.18
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,599.15,464.35
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,656.25,502.66
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,713.34,539.47
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,762.53,569.83
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,810.42,598.63
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,851.83,622.5
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,882.64,639.04
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,914.17,655.91
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,942.77,670.69
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,964.23,682.69
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,982.29,692.68
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,994.35,697.59
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,1002.71,700.35
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,1005.31,701.62
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,1004.11,700.72
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,994.69,693.46
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,981.53,684.06
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,964.83,673.99
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,944.68,661.81
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,918.96,645.19
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,890.2,626.64
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,856.79,606.01
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,820.65,583.49
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,780.04,558.1
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,737.2,530.64
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,691.06,499.77
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,643.09,466.68
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,545.08,394.49
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,470.78,339.48
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,459.52,330.59
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,425.13,301.21
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,368.44,255.29
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,312.67,209.32
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,255.98,163.2
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,195.5,115.74
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,140.99,77.49
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,89.64,51.86
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,66.07,48.95
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,64.2,47.7
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,59.76,44.25
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,55.04,40.43
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,49.08,35.39
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,41.23,28.53
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,30.23,18.69
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.87,4.34
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,70.25,19.93
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,150.72,108.25
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,218.49,166.51
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,301.24,235.18
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,368.92,290.53
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,441.85,347.96
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,506.64,397.2
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,574.19,446.76
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,630.82,486.07
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,687.81,523.49
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,735.48,553.63
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,785.47,584.8
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,826.44,608.96
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,865.32,631.37
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,897.9,648.32
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,918.28,657.19
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,941.04,668.98
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,960.57,678.68
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,973.22,684.09
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,982.31,687.39
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,985.74,688.73
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,985.47,687.93
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,978.54,682.09
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,967.99,674.17
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,951.51,663.72
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,931.65,651.26
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,907.2,634.96
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,879.74,616.81
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,847.22,596.42
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,812.0,574.23
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,772.33,549.25
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,730.45,522.08
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,684.6,490.2
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,637.02,456.43
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,586.14,419.67
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,532.64,380.09
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,477.73,338.98
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,422.57,296.3
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,365.67,250.67
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,309.62,204.86
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,252.68,158.88
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,197.57,115.82
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,137.47,73.81
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,85.91,48.62
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,62.65,45.72
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,60.6,44.33
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,57.15,41.7
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,53.53,38.81
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,47.5,33.82
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,39.75,27.15
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,29.08,17.65
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,18.08,2.79
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,65.03,14.16
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,138.32,99.01
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,209.34,159.54
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,296.41,231.61
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,365.42,288.05
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,439.87,346.67
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,507.12,397.16
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,577.68,448.12
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,634.84,487.54
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,692.38,525.04
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,740.36,553.92
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,790.83,583.73
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,831.97,607.16
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,871.02,628.7
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,904.1,646.26
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,925.02,655.83
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,947.41,666.76
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,966.53,675.56
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,979.16,680.35
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,988.25,683.08
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,991.21,684.55
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,990.44,683.92
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,983.98,678.52
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,973.84,671.03
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,957.69,661.37
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,938.08,649.65
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,913.33,633.8
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,885.45,615.97
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,852.42,595.81
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,816.62,573.76
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,776.97,549.28
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,734.9,522.85
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,688.45,490.92
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,640.18,456.98
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,587.96,419.48
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,535.32,380.62
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,480.5,339.73
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,421.59,294.58
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,364.24,248.64
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,307.67,202.44
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,250.43,156.27
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,194.98,113.04
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,134.79,71.19
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,82.89,46.22
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,60.34,43.66
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,58.54,42.46
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,55.36,40.05
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,52.05,37.41
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,45.94,32.29
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,39.58,26.72
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,27.95,16.49
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.31,0.97
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,52.56,6.6
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,114.1,80.85
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,190.88,145.27
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,272.06,212.44
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,339.33,267.44
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,412.75,325.34
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,485.77,380.15
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,557.94,432.27
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,616.32,473.0
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,675.32,512.38
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,727.45,544.25
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,779.11,574.9
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,816.8,596.61
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,856.78,619.55
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,889.5,637.72
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,919.59,654.07
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,942.98,666.06
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,963.17,676.06
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,976.97,682.1
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,975.68,678.9
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,978.29,680.2
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,977.31,679.37
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,972.35,674.8
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,963.8,668.15
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,948.29,658.34
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,929.43,646.57
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,904.18,629.86
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,876.04,611.39
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,843.41,591.04
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,808.19,568.96
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,767.92,543.48
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,725.7,515.59
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,682.85,487.09
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,635.01,454.46
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,583.3,417.27
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,531.08,378.69
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,476.34,337.27
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,421.61,294.66
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,355.39,245.87
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,315.39,218.18
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,263.25,173.29
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,195.61,115.56
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,142.58,79.46
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,93.23,55.79
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,72.14,53.46
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,69.82,51.88
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,65.22,48.23
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,58.89,43.03
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,50.96,36.39
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,42.74,29.25
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,30.23,18.18
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,17.87,0.0
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,64.31,3.82
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,138.7,98.23
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,209.67,159.03
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,296.44,230.74
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,365.37,287.04
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,439.75,345.52
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,507.4,396.87
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,578.36,448.82
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,635.63,488.37
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,693.27,526.16
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,741.83,555.49
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,793.01,585.81
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,834.9,610.35
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,874.68,633.1
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,898.56,645.18
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,928.68,661.3
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,951.21,672.38
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,970.44,681.38
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,984.12,687.34
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,994.24,691.2
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,997.19,692.6
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,996.39,691.87
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,991.29,687.56
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,982.43,681.06
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,966.04,671.39
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,946.12,659.58
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,920.93,643.1
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,892.5,624.58
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,859.26,604.0
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,823.14,581.45
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,782.66,556.09
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,739.69,528.81
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,692.29,496.38
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,643.0,461.52
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,553.92,396.04
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,486.31,346.05
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,465.35,330.76
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,425.61,298.07
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,367.69,251.1
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,310.21,203.64
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,245.47,151.36
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,187.93,106.13
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,131.4,67.19
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,77.9,42.31
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,56.14,40.27
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,49.52,35.11
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,47.01,33.2
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,44.41,31.12
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,39.18,26.7
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,33.76,21.91
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,24.86,13.86
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,15.58,0.0
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,63.94,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,138.52,98.13
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,208.03,158.24
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,289.15,225.79
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,361.27,284.72
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,436.0,343.67
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,503.48,395.21
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,574.22,447.43
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,631.35,487.45
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,688.9,525.62
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,737.31,555.5
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,788.63,586.71
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,829.47,610.85
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,868.22,633.25
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,901.59,651.78
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,932.25,668.37
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,944.46,672.98
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,963.31,682.02
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,976.22,687.61
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,985.61,691.1
