Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,988.9,690.91
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,988.48,688.58
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,981.91,682.58
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,971.69,674.5
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,955.48,664.58
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,935.85,652.62
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,910.66,636.14
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,882.39,617.72
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,849.46,597.32
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,813.79,575.04
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,773.88,549.83
2016,8,10,14,0,858.0,123.0,3.7,39.0,906.0,731.6,522.57
2016,8,10,14,15,852.0,122.0,3.7,39.0,880.0,685.84,490.85
2016,8,10,14,30,846.0,121.0,3.7,39.0,854.0,638.26,457.15
2016,8,10,14,45,838.0,118.5,3.75,39.0,821.0,586.7,419.95
2016,8,10,15,0,830.0,116.0,3.8,39.0,788.0,533.97,380.84
2016,8,10,15,15,818.5,114.0,3.8,38.5,749.0,479.1,339.63
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,420.11,294.13
2016,8,10,15,45,792.5,108.5,3.85,38.0,665.0,361.84,247.29
2016,8,10,16,0,778.0,105.0,3.9,38.0,620.0,304.25,200.09
2016,8,10,16,15,758.5,102.0,3.9,37.5,571.0,246.86,153.57
2016,8,10,16,30,739.0,99.0,3.9,37.0,522.0,191.25,110.15
2016,8,10,16,45,576.0,131.5,3.9,37.0,441.5,144.57,83.86
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,121.66,81.49
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,97.28,73.55
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,85.16,64.15
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,74.69,55.76
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,63.63,46.69
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,52.27,37.25
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,40.37,27.12
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,29.57,17.3
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,17.89,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,9.55,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,17.09,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,39.92,24.78
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,76.83,55.64
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,123.9,94.45
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,161.43,125.18
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,200.16,156.13
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,302.16,236.47
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,403.44,313.64
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,467.33,360.25
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,548.85,418.12
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,670.65,505.15
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,790.9,583.54
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,831.79,606.71
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,870.53,628.51
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,893.89,639.96
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,923.24,655.24
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,888.67,629.94
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,820.14,578.16
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,915.38,642.38
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,985.5,682.78
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,910.37,633.78
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,795.91,554.21
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,899.61,626.63
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,964.73,666.63
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,910.69,631.65
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,837.21,579.66
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,804.4,558.18
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,770.49,535.57
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,800.12,560.81
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,806.32,568.14
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,765.62,542.4
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,726.62,516.7
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,680.04,485.77
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,631.91,452.89
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,580.16,415.54
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,527.85,376.78
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,456.12,324.18
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,402.02,284.83
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,361.86,251.11
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,302.02,199.84
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,245.77,154.63
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,191.64,112.69
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,137.14,75.2
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,85.46,50.4
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,66.4,48.62
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,64.16,47.08
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,59.69,43.52
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,54.97,39.61
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,46.35,32.4
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,38.34,25.44
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,26.45,14.74
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.18,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,48.93,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,107.89,74.73
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,184.92,139.89
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,266.2,207.17
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,334.2,262.88
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,408.63,321.77
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,482.02,377.07
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,554.55,429.72
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,613.11,470.81
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,672.35,510.58
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,655.39,492.84
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,633.46,471.18
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,745.8,549.8
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,852.99,617.66
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,886.25,633.57
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,916.84,647.86
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,940.02,658.14
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,960.02,666.22
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,972.25,669.81
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,980.92,671.25
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,984.36,672.02
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,984.15,670.74
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,969.85,659.73
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,951.73,646.7
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,936.19,637.76
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,917.42,626.85
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,801.15,550.71
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,680.12,467.94
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,750.85,520.44
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,795.79,553.95
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,756.3,528.04
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,716.77,502.19
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,670.65,471.06
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,623.36,438.5
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,571.76,402.29
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,521.21,365.95
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,468.72,328.03
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,416.87,289.39
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,363.37,248.12
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,311.2,207.14
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,258.71,166.6
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,208.56,129.16
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,159.49,96.46
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,114.41,74.72
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,95.9,72.02
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,90.46,68.05
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,81.75,61.14
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,74.99,55.6
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,61.41,44.49
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,47.42,32.68
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,30.91,17.94
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.17,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,27.45,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,60.03,39.55
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,134.34,101.05
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,209.38,162.76
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,195.46,153.14
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,173.42,135.61
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,195.94,152.96
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,217.53,168.86
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,235.93,182.19
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,253.59,194.67
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,356.23,271.75
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,449.12,338.31
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,495.53,369.67
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,542.22,400.88
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,544.88,399.96
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,545.22,397.85
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,470.42,344.16
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,410.63,300.49
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,542.55,393.55
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,657.53,470.09
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,649.75,463.08
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,640.81,456.57
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,653.37,464.31
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,664.47,470.88
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,678.99,480.7
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,691.38,489.06
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,660.83,468.67
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,630.41,448.58
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,498.13,358.31
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,367.9,266.83
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,288.49,210.92
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,215.19,157.78
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,305.04,224.68
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,387.31,283.98
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,385.99,282.91
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,382.04,280.21
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,388.46,285.07
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,383.21,280.07
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,298.42,219.04
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,229.99,171.12
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,144.49,107.23
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,58.39,41.09
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,89.87,66.37
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,117.29,88.24
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,101.7,79.94
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,86.27,67.49
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,71.44,55.16
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,56.47,42.47
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,42.13,30.17
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,27.33,17.29
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,16.28,7.09
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.44,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.88,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.63,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,4.38,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,6.14,0.0
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,7.91,0.88
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,10.11,2.68
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,12.32,4.45
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,177.09,139.42
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,351.44,276.86
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,246.54,192.32
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,145.09,109.82
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,258.41,198.88
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,365.96,281.07
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,192.72,147.16
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,30.13,18.31
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,112.69,83.5
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,198.2,149.62
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,186.64,140.37
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,175.2,131.36
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,234.09,176.31
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,293.06,220.6
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,300.15,225.54
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,307.05,230.45
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,308.15,231.01
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,309.09,231.5
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,326.78,244.53
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,343.91,257.09
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,437.2,326.38
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,522.34,387.86
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,401.97,299.87
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,290.24,217.0
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,367.97,275.71
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,436.23,325.56
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,382.11,285.53
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,331.13,248.05
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,328.77,246.55
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,323.25,242.13
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,240.23,180.42
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,167.79,126.45
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,178.32,134.58
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,188.02,141.84
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,122.47,91.9
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,57.46,41.11
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,49.45,36.67
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,41.46,30.04
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,33.93,23.62
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,26.41,17.12
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,19.35,10.95
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.3,4.73
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.02,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.24,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,18.5,8.48
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,34.7,22.66
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,51.39,36.89
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,71.1,53.46
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,90.61,69.58
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,75.51,56.91
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,62.78,46.2
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,72.58,54.02
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,82.67,62.0
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,98.96,74.87
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,115.27,87.65
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,168.79,129.96
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,223.29,172.17
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,209.94,160.86
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,196.93,150.07
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,187.07,142.15
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,177.41,134.42
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,162.7,122.56
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,148.15,110.89
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,177.37,133.35
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,206.52,155.43
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,221.95,166.94
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,237.18,178.28
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,241.52,181.37
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,245.71,184.4
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,193.01,144.55
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,141.18,104.96
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,179.57,134.6
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,217.32,163.28
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,190.39,142.8
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,163.9,122.69
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,166.29,124.7
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,168.6,126.6
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,175.42,131.99
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,181.97,137.2
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,182.06,137.75
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,181.95,138.19
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,171.66,130.55
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,161.55,123.06
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,169.74,129.47
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,175.55,133.96
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,133.4,101.71
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,92.7,70.0
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,80.51,63.47
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,68.31,53.38
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,56.0,42.89
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,43.25,31.84
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,31.74,21.69
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,20.24,11.48
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,11.42,3.1
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,11.37,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,22.34,11.34
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,46.66,32.4
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,70.49,52.63
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,98.77,76.47
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,135.99,107.3
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,113.66,88.47
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,99.47,76.13
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,87.8,66.39
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,77.05,57.43
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,72.17,53.15
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,67.31,48.94
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,199.18,154.0
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,334.45,257.25
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,330.79,252.48
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,326.85,248.09
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,452.76,342.36
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,596.31,444.44
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,624.82,461.55
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,652.31,478.45
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,627.9,459.36
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,602.58,440.1
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,604.88,440.77
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,606.19,440.54
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,552.66,401.93
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,490.17,357.22
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,331.23,244.73
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,174.37,128.89
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,380.62,283.55
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,565.17,413.06
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,346.68,257.4
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,132.75,97.54
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,91.68,66.34
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,50.65,34.39
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,128.88,95.53
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,204.27,153.25
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,235.86,177.55
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,265.2,200.06
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,254.19,191.66
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,241.58,181.93
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,190.44,144.05
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,148.49,113.14
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,133.26,101.72
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,118.49,90.46
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,102.95,82.18
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,87.54,69.53
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,71.99,56.37
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,56.27,42.84
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,41.56,29.94
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,26.45,16.58
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,15.41,5.81
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.66,1.59
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,18.47,9.33
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,27.3,16.83
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,37.92,25.75
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,48.56,34.57
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,65.26,48.11
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,82.63,61.95
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,164.97,128.41
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,245.26,191.48
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,328.75,256.15
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,430.79,332.69
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,514.08,394.69
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,617.11,469.13
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,644.38,485.51
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,669.93,500.92
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,650.57,484.46
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,611.68,454.82
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,643.77,476.27
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,674.83,496.37
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,635.38,466.8
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,595.09,436.92
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,593.31,434.53
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,590.66,431.41
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,616.19,449.7
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,639.48,466.19
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,707.77,516.05
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,765.23,557.34
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,517.26,382.43
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,276.81,204.66
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,258.93,192.14
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,241.32,179.21
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,278.99,207.49
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,313.87,233.35
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,403.65,300.65
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,472.72,349.91
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,305.14,227.35
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,159.45,118.96
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,156.76,117.4
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,153.91,115.5
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,144.91,109.12
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,136.02,102.81
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,86.13,63.7
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,32.64,20.91
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,28.2,18.47
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,23.77,14.79
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,19.35,11.01
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,14.94,7.19
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,10.97,3.72
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,7.02,0.22
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,3.94,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.91,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.64,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.02,0.0
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,14.06,5.77
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,21.11,11.81
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,29.06,18.54
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,37.03,25.19
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,123.76,96.85
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,216.59,171.04
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,226.95,177.72
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,236.21,183.55
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,365.09,283.57
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,486.2,373.61
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,459.65,350.56
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,412.29,313.1
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,471.13,355.59
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,513.6,385.27
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,555.22,414.1
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,596.39,442.2
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,624.46,459.83
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,651.48,476.6
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,665.07,484.86
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,677.32,492.32
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,698.28,506.28
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,729.39,526.64
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,695.19,502.52
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,672.4,486.36
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,610.84,443.46
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,551.48,401.77
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,602.77,439.49
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,651.53,473.78
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,528.19,386.77
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,416.12,306.44
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,473.24,349.55
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,517.43,381.31
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,488.21,360.35
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,457.2,337.96
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,446.2,328.88
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,409.49,296.87
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,277.65,201.01
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,209.8,157.82
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,212.27,157.22
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,212.48,154.05
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,121.72,88.41
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,42.37,28.92
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,36.6,25.75
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,30.84,20.95
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,25.09,16.03
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,19.35,11.03
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,14.06,6.38
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,8.77,1.7
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.82,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.91,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,32.08,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,92.78,61.02
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,171.32,130.17
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,254.21,199.54
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,324.41,258.3
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,401.66,321.02
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,332.29,264.89
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,231.51,181.96
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,352.86,278.85
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,486.02,381.02
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,632.29,491.24
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,784.15,597.96
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,701.55,534.34
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,592.17,448.85
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,555.53,419.52
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,531.77,398.87
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,562.27,419.99
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,592.03,440.17
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,810.09,600.03
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,985.31,716.13
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,847.27,619.12
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,662.98,483.88
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,661.96,482.68
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,659.76,479.73
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,683.3,496.5
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,713.82,517.57
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,703.7,510.44
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,691.97,502.45
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,654.47,476.13
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,613.53,447.5
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,538.53,394.14
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,466.64,342.49
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,495.66,365.36
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,514.71,380.07
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,469.48,347.03
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,426.35,315.51
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,430.29,317.1
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,409.97,296.62
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,347.87,247.88
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,301.65,212.46
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,248.69,166.65
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,183.96,111.96
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,130.52,75.27
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,80.18,52.83
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,68.37,52.3
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,65.42,50.08
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,59.73,45.3
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,52.23,38.82
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,43.25,30.93
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,33.97,22.45
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,20.76,7.74
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,12.74,4.63
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,19.35,10.27
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,27.3,16.98
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,35.26,23.61
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,39.25,26.79
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,43.25,29.91
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,67.23,49.29
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,92.24,69.21
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,87.23,64.77
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,82.47,60.63
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,96.81,71.79
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,111.18,82.88
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,149.67,112.84
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,188.57,142.71
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,201.66,152.41
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,214.73,162.11
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,207.69,156.15
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,200.76,150.37
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,216.93,162.48
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,232.97,174.37
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,253.02,189.24
