Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,272.81,203.84
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,345.4,257.35
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,406.5,301.33
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,316.34,235.36
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,223.96,166.89
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,173.43,128.87
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,123.79,90.92
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,125.74,92.57
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,127.62,94.11
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,123.58,91.06
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,119.65,88.12
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,97.15,70.82
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,74.61,53.38
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,154.53,115.85
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,229.34,173.1
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,159.14,119.59
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,89.34,65.73
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,137.46,103.33
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,177.89,134.31
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,149.63,113.24
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,129.75,98.91
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,112.69,89.87
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,95.92,76.1
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,79.12,62.03
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,64.52,49.52
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,52.76,39.2
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,38.49,26.34
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,19.86,6.23
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,10.54,1.95
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,21.13,11.57
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,31.74,20.72
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,44.14,31.27
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,56.81,41.89
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,45.01,31.94
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,33.51,22.25
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,58.34,42.63
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,83.68,63.13
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,116.3,89.04
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,149.29,114.77
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,220.42,170.42
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,309.4,237.92
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,364.05,277.98
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,418.97,317.42
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,400.22,301.64
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,381.18,286.04
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,358.47,267.71
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,320.9,238.72
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,365.55,270.31
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,394.43,289.37
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,461.41,334.84
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,526.6,376.67
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,543.37,390.16
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,569.18,410.08
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,579.9,419.84
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,588.71,428.15
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,603.44,440.14
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,614.67,449.52
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,504.82,372.45
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,400.42,297.46
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,359.82,268.7
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,320.98,240.55
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,320.03,240.48
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,317.71,239.13
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,296.04,223.56
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,274.52,207.96
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,249.68,189.31
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,225.4,170.95
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,200.88,152.29
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,177.04,134.19
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,151.9,115.44
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,134.64,103.21
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,116.83,93.91
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,99.4,79.62
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,82.15,65.01
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,64.76,49.98
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,46.88,34.34
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,28.76,18.26
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,14.53,2.03
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.88,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.75,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,3.95,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,5.27,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,16.28,7.84
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,27.32,16.86
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,58.34,42.0
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,90.36,67.45
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,78.84,57.84
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,68.19,49.05
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,218.36,167.63
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,373.47,284.7
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,409.11,309.45
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,444.62,334.22
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,596.43,446.14
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,750.47,554.73
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,768.52,565.4
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,784.69,575.71
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,688.89,505.94
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,577.49,424.71
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,731.92,536.38
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,877.23,635.99
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,777.09,564.73
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,679.6,495.52
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,619.12,452.85
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,560.8,411.01
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,708.92,524.44
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,810.11,598.21
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,769.34,570.18
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,726.23,540.93
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,678.85,506.71
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,629.75,470.45
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,577.72,431.09
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,524.67,389.84
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,465.76,343.12
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,408.55,296.26
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,350.37,247.62
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,293.68,199.48
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,235.62,151.06
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,174.64,102.78
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,120.52,66.57
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,70.79,54.05
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,62.32,47.27
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,59.82,45.38
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,55.44,41.68
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,50.91,37.66
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,40.82,28.76
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,31.82,20.37
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,16.09,1.2
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,33.98,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,96.05,59.28
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,178.17,135.27
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,262.81,206.86
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,335.29,268.13
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,415.09,333.55
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,491.07,393.33
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,565.98,450.55
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,626.4,495.67
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,687.57,539.38
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,743.38,577.24
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,794.96,611.4
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,837.95,638.45
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,878.91,663.73
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,915.67,685.81
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,949.96,705.99
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,962.72,713.0
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,982.34,724.87
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,996.78,732.16
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,1007.67,737.22
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,1009.91,737.47
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,1008.34,735.4
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,1000.97,728.52
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,989.82,719.35
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,972.55,707.77
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,951.73,693.95
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,925.62,676.68
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,896.26,657.26
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,862.07,634.28
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,825.0,609.31
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,783.28,581.29
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,739.19,551.24
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,690.7,515.74
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,640.43,478.18
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,586.28,436.82
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,530.27,393.1
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,472.12,347.31
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,413.95,300.06
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,354.99,250.61
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,297.48,201.71
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,238.74,152.77
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,176.96,104.04
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,121.6,67.21
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,70.66,53.75
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,63.32,47.92
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,60.86,46.06
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,56.52,42.49
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,50.38,37.19
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,41.27,29.09
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,31.87,20.28
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,50.0,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,140.67,86.98
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,224.48,171.35
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,319.28,252.1
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,393.4,314.57
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,473.64,379.41
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,543.96,434.36
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,615.22,487.27
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,674.19,528.98
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,733.18,569.76
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,785.54,603.94
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,828.92,631.17
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,869.9,656.17
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,908.48,679.19
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,940.35,697.42
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,969.18,713.52
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,990.78,726.22
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,1008.8,736.68
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,1020.57,741.67
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,1028.48,744.29
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,1029.9,744.06
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,1027.35,741.44
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,1016.04,732.14
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,1000.86,720.55
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,982.31,708.09
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,960.14,693.39
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,932.26,675.28
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,901.17,655.07
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,866.06,631.93
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,828.04,606.79
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,619.2,458.17
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,421.99,309.99
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,419.44,309.19
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,415.07,306.31
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,491.03,364.6
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,529.2,390.83
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,469.77,344.18
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,411.91,297.51
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,352.76,248.15
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,294.95,199.18
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,235.7,150.0
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,173.55,101.14
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,117.94,64.26
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,66.18,50.01
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,59.8,44.97
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,57.15,42.93
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,53.01,39.51
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,48.76,35.79
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,38.69,26.89
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,29.6,18.29
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,48.16,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,135.93,81.57
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,216.15,164.17
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,305.47,239.82
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,380.32,302.59
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,461.43,367.97
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,529.33,420.07
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,599.83,472.09
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,659.64,513.72
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,716.32,552.01
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,768.76,585.34
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,820.15,617.2
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,861.98,641.54
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,901.55,663.98
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,925.65,675.95
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,956.33,692.22
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,978.16,703.98
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,996.53,713.63
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,1008.68,718.01
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,1017.13,720.2
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,1018.77,719.73
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,1016.55,717.07
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,1008.45,711.57
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,996.54,703.9
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,978.01,692.23
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,955.9,678.46
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,928.95,660.36
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,898.71,640.27
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,863.2,618.08
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,824.84,593.93
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,782.57,567.04
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,737.86,538.28
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,616.63,450.3
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,511.68,373.02
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,466.66,341.65
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,423.96,311.09
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,365.83,269.57
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,313.78,232.25
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,301.94,222.05
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,282.79,205.05
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,240.68,173.34
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,201.58,144.68
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,156.79,107.91
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,95.99,74.98
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,75.42,58.27
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,54.94,41.24
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,50.31,37.31
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,45.49,33.01
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,37.26,25.66
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,27.31,16.27
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,30.68,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,85.83,48.3
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,169.78,128.08
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,253.01,197.68
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,324.66,256.86
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,403.47,319.41
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,476.08,374.2
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,547.62,426.14
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,462.3,358.79
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,365.29,281.77
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,572.31,436.75
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,776.14,573.83
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,819.98,595.42
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,862.06,617.11
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,890.01,629.33
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,920.99,643.29
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,884.73,619.77
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,827.79,580.55
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,792.75,558.33
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,770.74,543.41
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,802.53,565.99
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,845.18,594.37
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,802.74,565.27
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,771.7,543.86
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,772.9,546.72
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,771.61,547.56
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,758.84,540.49
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,743.94,532.0
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,726.9,521.36
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,702.03,505.5
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,624.43,452.33
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,554.52,403.66
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,606.53,445.47
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,625.84,461.67
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,572.59,422.49
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,518.19,381.58
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,461.6,338.11
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,405.12,293.11
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,336.21,240.53
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,292.45,209.21
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,243.45,171.81
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,199.49,139.6
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,157.94,111.32
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,120.89,96.07
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,106.03,84.22
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,91.1,72.01
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,76.09,59.31
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,60.45,45.76
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,45.86,32.91
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,28.86,17.36
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,35.26,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,104.09,57.29
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,181.26,136.59
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,265.63,207.31
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,337.06,266.31
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,421.04,332.49
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,488.45,382.84
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,558.71,433.12
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,619.25,472.82
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,680.58,510.09
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,733.13,539.63
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,785.01,567.47
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,827.97,594.13
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,864.17,616.55
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,896.47,635.32
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,925.91,652.31
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,949.61,667.08
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,970.06,680.01
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,982.09,687.45
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,990.52,692.77
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,891.63,629.61
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,772.27,547.82
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,888.21,631.53
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,975.64,688.54
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,823.15,587.25
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,651.75,467.11
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,692.99,498.21
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,719.41,517.62
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,776.74,562.19
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,807.95,587.02
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,704.32,513.37
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,608.62,443.67
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,627.92,461.38
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,622.64,459.66
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,569.2,420.15
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,515.55,379.57
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,459.65,335.83
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,400.45,288.48
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,342.59,241.17
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,286.65,194.71
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,230.06,148.58
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,176.31,107.08
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,123.98,73.03
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,75.88,58.34
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,72.0,55.44
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,66.61,51.12
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,59.07,44.79
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,51.21,37.93
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,39.46,27.5
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,27.28,15.84
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,32.84,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,97.74,51.35
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,174.87,132.62
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,257.64,203.27
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,329.14,263.25
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,407.76,326.64
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,480.96,383.22
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,552.65,436.63
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,613.0,479.98
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,674.18,521.82
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,728.6,557.71
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,782.6,592.61
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,825.31,620.07
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,860.97,642.57
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,897.12,664.67
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,930.81,684.97
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,953.62,698.74
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,973.15,710.5
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,986.94,718.63
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,985.6,717.06
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,987.84,717.76
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,986.42,716.18
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,975.79,707.69
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,973.17,704.63
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,843.5,615.35
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,704.1,513.19
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,805.87,591.79
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,879.01,644.74
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,740.28,545.57
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,601.32,442.1
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,678.93,504.08
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,720.53,538.06
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,671.79,502.3
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,621.6,465.16
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,567.31,424.04
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,513.78,382.42
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,369.77,275.32
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,271.55,204.04
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,266.68,199.84
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,252.74,187.85
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,225.72,156.99
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,172.16,104.04
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,118.35,68.67
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,69.34,53.16
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,66.01,50.66
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,62.5,47.87
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,54.88,41.33
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.61,34.86
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.89,25.28
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,25.78,14.32
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,32.29,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,95.78,47.45
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,175.99,133.56
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,262.51,207.81
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,213.75,170.86
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,137.37,107.77
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,169.64,133.95
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,202.4,159.78
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,344.21,274.53
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,500.22,395.8
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,485.28,379.85
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,446.7,346.95
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,478.28,369.86
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,509.53,392.08
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,468.9,358.26
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,407.5,309.36
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,533.5,403.78
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,642.91,483.21
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,396.55,301.06
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,137.07,101.18
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,454.41,345.15
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,766.41,567.44
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,892.87,659.49
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,977.41,715.22
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,597.09,451.74
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,181.98,134.51
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,465.83,350.41
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,712.14,526.35
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,672.88,497.14
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,634.32,469.59
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,498.69,371.17
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,375.14,279.48
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,523.23,396.34
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,622.48,471.83
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,568.81,429.68
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,514.49,386.53
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,358.65,268.45
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,253.73,191.22
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,283.35,206.5
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,279.15,189.01
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,122.31,76.86
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,26.47,15.8
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,58.0,30.41
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,54.58,40.76
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,52.03,38.82
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,49.35,36.69
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,44.86,32.86
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,40.2,28.69
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,31.7,20.99
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,22.84,11.72
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,12.73,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,35.21,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,101.91,47.3
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,182.4,138.18
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,268.64,212.36
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,235.37,188.22
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,186.67,148.39
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,372.14,299.75
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,566.29,450.17
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,550.53,434.49
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,513.3,403.41
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,489.94,381.73
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,441.74,341.46
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,662.26,508.96
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,868.53,651.48
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,835.7,625.13
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,778.7,579.57
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,733.25,545.2
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,700.14,518.77
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,685.76,507.05
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,652.82,482.62
