Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,669.63,495.95
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,617.79,457.59
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,561.61,415.17
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,503.63,370.25
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,444.45,323.7
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,385.56,275.85
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,325.13,225.26
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,266.25,175.53
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,206.69,127.0
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,145.18,81.0
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,90.44,50.0
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,57.83,43.23
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,54.17,40.34
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,50.37,37.17
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,44.16,31.74
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,37.76,25.87
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,24.61,13.48
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,14.55,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,7.73,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,48.81,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,147.87,106.77
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,238.07,184.47
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,133.55,104.9
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,7.02,0.17
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,9.23,2.02
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,11.43,3.82
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,8.8,1.61
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.16,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,136.22,104.99
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,281.92,217.15
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,271.71,207.85
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,245.73,187.28
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,262.25,199.2
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,278.76,210.89
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,485.65,366.18
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,677.85,502.16
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,843.48,621.0
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,992.02,719.35
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,993.64,719.12
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,991.54,718.02
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,977.56,707.96
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,971.88,703.47
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,953.02,691.45
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,930.7,677.32
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,878.95,643.22
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,811.81,593.72
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,817.23,602.69
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,798.27,592.01
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,754.49,561.76
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,708.46,529.06
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,611.14,455.65
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,523.2,388.99
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,523.67,390.65
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,495.92,368.63
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,420.29,310.38
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,362.79,266.92
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,320.9,228.96
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,261.09,174.02
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,202.14,129.46
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,160.91,103.06
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,105.53,66.18
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,60.15,45.57
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,56.23,42.45
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,52.15,39.0
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,45.6,33.14
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,36.97,25.26
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,24.22,12.86
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,63.93,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,159.06,116.79
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,252.0,200.25
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,329.86,267.04
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,421.15,341.62
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,492.83,396.91
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,567.83,451.84
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,631.15,495.49
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,695.39,537.66
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,748.56,569.66
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,800.88,599.92
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,845.04,626.63
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,882.14,648.29
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,915.77,666.8
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,946.55,683.31
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,969.63,694.85
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,989.34,704.34
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,1001.92,709.47
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,1010.81,712.48
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,1011.79,712.21
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,1008.95,709.84
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,997.05,701.35
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,992.55,697.65
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,973.53,685.72
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,950.86,671.75
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,922.71,654.97
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,891.17,635.99
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,853.99,612.76
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,813.95,587.55
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,769.35,558.42
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,722.27,526.96
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,671.67,492.51
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,619.36,455.71
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,562.11,413.43
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,504.85,369.72
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,443.4,321.41
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,383.75,272.86
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,322.4,221.94
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,262.23,171.37
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,201.91,122.37
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,144.46,79.94
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,83.54,45.06
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,52.39,38.67
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,48.83,35.92
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,45.13,32.87
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,39.08,27.53
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,32.82,21.75
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,22.02,10.72
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,61.98,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,177.7,128.32
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,278.1,216.52
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,359.06,283.81
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,447.47,353.97
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,517.18,406.57
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,589.78,458.59
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,652.07,501.26
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,715.05,543.29
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,767.52,575.94
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,814.62,604.33
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,857.47,630.39
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,898.12,654.71
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,794.09,581.76
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,659.64,483.04
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,843.1,612.98
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,989.87,704.78
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,904.85,646.53
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,773.59,553.98
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,785.67,563.13
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,795.71,569.7
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,768.33,549.21
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,739.78,528.28
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,579.6,418.4
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,426.72,309.87
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,687.77,502.27
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,880.35,631.78
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,722.81,522.59
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,559.73,405.15
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,657.35,480.23
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,710.76,521.15
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,605.99,443.91
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,511.41,374.34
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,517.02,379.71
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,497.09,363.55
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,437.87,317.52
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,379.24,270.55
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,315.94,218.58
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,258.02,170.3
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,199.77,123.44
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,144.87,83.27
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,92.19,54.42
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,65.21,49.43
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,60.27,45.48
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,55.12,41.12
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,45.5,32.76
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,37.05,25.05
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,23.11,10.79
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,38.48,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,151.27,107.51
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,244.45,189.52
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,322.96,255.23
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,414.58,328.59
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,449.83,356.03
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,487.37,383.85
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,466.53,364.94
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,452.08,350.25
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,395.54,304.6
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,330.56,252.3
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,453.87,344.49
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,582.61,435.45
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,539.64,400.62
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,510.94,376.88
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,538.98,395.31
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,566.25,412.5
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,479.3,349.46
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,410.53,298.94
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,502.79,364.76
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,609.49,436.95
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,563.0,402.67
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,502.64,360.27
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,514.1,368.93
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,524.42,376.28
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,519.79,373.39
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,523.82,376.43
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,529.94,381.77
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,533.7,385.39
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,546.26,395.75
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,557.55,404.77
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,596.79,436.11
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,604.12,443.09
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,547.15,400.99
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,490.3,357.98
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,431.98,312.35
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,374.25,265.72
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,311.21,214.28
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,253.51,166.43
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,195.27,119.83
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,140.46,80.02
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,88.71,52.37
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,63.81,48.28
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,59.23,44.6
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,53.0,39.32
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,44.4,31.8
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,35.53,23.7
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,21.93,9.07
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,36.8,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,147.83,103.96
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,238.97,185.57
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,316.15,250.38
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,406.42,322.66
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,479.9,379.24
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,557.13,436.23
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,619.74,479.85
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,683.31,522.55
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,601.39,459.64
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,476.21,363.46
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,483.66,367.71
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,488.41,369.21
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,719.35,539.07
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,927.51,678.06
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,950.05,689.89
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,969.3,701.35
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,981.14,707.16
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,989.34,710.82
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,990.65,711.23
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,988.25,709.47
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,873.01,630.93
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,742.88,536.64
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,850.97,617.27
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,927.27,669.56
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,897.96,648.88
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,865.67,627.06
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,828.62,604.27
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,789.0,579.53
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,744.55,549.83
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,698.12,517.07
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,647.96,480.94
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,596.55,442.99
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,541.7,401.65
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,486.33,358.64
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,428.81,313.25
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,368.62,264.5
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,298.81,211.33
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,252.48,178.87
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,203.82,134.39
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,138.58,79.13
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,85.0,49.88
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,58.68,44.0
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,54.24,40.4
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,49.63,36.46
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,41.2,29.06
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,32.37,21.01
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,15.66,3.99
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,20.1,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,101.43,69.23
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,168.66,130.07
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,239.63,189.47
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,316.81,251.75
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,384.31,303.97
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,469.82,366.87
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,532.16,410.86
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,596.33,454.7
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,652.55,490.6
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,709.16,525.56
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,754.22,554.96
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,798.16,583.39
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,839.22,608.72
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,872.01,628.63
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,897.57,644.69
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,920.28,658.98
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,933.37,666.36
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,943.24,671.84
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,946.23,673.42
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,945.88,673.09
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,835.64,596.15
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,719.26,514.2
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,811.76,581.52
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,886.78,634.53
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,797.76,572.21
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,707.99,509.58
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,741.31,535.83
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,757.47,549.29
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,576.06,420.92
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,416.47,304.42
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,510.27,375.47
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,574.44,421.4
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,528.41,387.36
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,477.25,348.93
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,422.17,306.82
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,368.56,264.61
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,311.87,218.85
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,258.7,175.53
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,205.73,134.17
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,156.69,99.26
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,108.17,71.77
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,83.27,64.3
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,74.17,56.88
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,64.64,48.83
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,51.8,37.69
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,36.43,24.08
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,18.73,4.38
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,35.96,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,147.61,101.56
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,239.77,185.6
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,317.58,250.22
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,408.73,321.39
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,482.2,374.36
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,559.29,426.15
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,622.34,468.5
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,686.36,510.07
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,739.04,542.99
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,790.85,574.81
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,834.33,599.12
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,870.5,618.45
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,903.99,635.93
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,934.69,651.52
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,821.26,577.52
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,681.0,481.19
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,846.74,593.86
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,995.14,681.54
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,824.44,571.86
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,619.28,433.89
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,821.29,573.87
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,970.15,664.23
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,951.24,651.7
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,928.84,639.32
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,794.74,555.41
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,650.58,457.51
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,739.51,524.37
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,791.55,561.75
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,747.89,534.17
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,701.98,504.39
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,651.44,470.46
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,600.06,434.68
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,543.43,393.87
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,486.73,351.48
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,427.63,305.67
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,369.11,258.8
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,309.0,209.71
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,246.51,158.52
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,187.99,112.21
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,132.79,73.05
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,79.27,45.69
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,56.83,41.88
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,52.27,38.29
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,47.54,34.34
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,39.42,27.22
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,30.95,19.41
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,14.93,0.68
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,47.1,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,161.94,110.52
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,261.59,203.25
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,342.59,271.56
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,431.34,342.64
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,502.13,395.68
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,576.1,447.53
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,638.78,487.63
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,702.27,525.77
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,753.57,552.13
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,803.72,575.8
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,841.99,597.14
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,882.77,619.93
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,913.75,636.43
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,941.65,651.11
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,963.26,664.39
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,981.5,675.82
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,992.43,681.64
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,999.61,685.38
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,1000.13,685.77
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,996.87,684.12
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,985.99,678.06
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,971.44,669.95
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,952.16,658.28
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,929.4,644.6
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,899.95,626.97
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,867.4,607.3
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,829.93,584.96
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,789.88,560.74
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,744.92,532.75
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,697.95,501.6
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,646.61,467.21
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,594.12,430.89
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,537.55,389.78
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,479.85,346.62
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,368.54,265.91
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,290.19,211.21
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,284.06,199.89
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,248.37,161.88
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,191.55,117.44
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,138.54,80.25
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,87.65,54.19
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,67.16,50.43
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,59.94,44.67
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,53.23,39.06
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,42.73,29.91
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,31.85,19.97
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,16.12,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,25.37,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,131.81,87.42
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,217.92,168.1
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,296.06,234.43
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,382.85,305.36
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,453.64,360.68
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,535.11,421.43
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,599.71,467.36
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,665.47,511.65
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,719.39,546.22
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,772.65,579.52
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,816.48,604.85
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,858.54,628.39
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,891.31,645.88
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,921.37,661.45
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,944.63,673.28
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,958.05,678.9
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,970.31,682.53
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,979.02,683.97
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,980.49,681.6
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,978.32,677.07
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,979.85,673.42
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,967.06,661.16
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,947.51,647.51
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,924.49,631.99
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,842.71,580.1
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,747.74,515.46
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,782.28,543.85
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,788.73,550.68
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,744.36,522.98
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,697.77,492.94
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,626.36,443.99
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,559.03,397.33
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,489.77,350.03
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,427.86,306.8
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,406.72,290.08
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,364.09,253.77
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,303.95,205.04
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,241.67,154.42
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,183.09,108.45
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,127.92,69.83
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,74.51,43.5
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,54.9,40.46
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,50.64,37.0
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,46.25,33.22
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,38.04,25.99
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,28.1,16.8
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,32.26,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,150.56,98.78
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,257.07,198.87
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,341.06,270.07
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,433.28,344.81
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,508.69,402.86
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,588.05,460.36
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,650.64,502.84
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,714.03,544.29
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,763.04,573.48
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,815.13,603.9
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,858.25,629.16
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,899.15,652.41
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,931.48,668.8
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,960.81,683.04
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,971.74,686.21
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,989.67,693.97
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,1000.86,698.17
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,1008.32,700.28
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,1008.44,700.77
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,1004.71,699.09
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,995.02,692.43
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,981.51,683.55
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,960.98,671.31
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,936.88,656.91
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,907.49,639.6
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,874.86,620.11
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,837.07,596.75
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,796.52,571.41
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,750.97,542.75
