Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,703.24,511.14
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,651.61,474.85
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,598.52,436.48
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,542.17,394.61
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,485.2,350.89
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,423.24,302.74
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,363.34,254.48
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,302.23,203.83
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,242.91,154.49
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,183.2,107.2
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,122.39,64.37
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,67.99,38.44
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,49.8,36.06
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,45.67,32.76
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,41.41,29.15
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,34.29,22.82
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,26.93,15.66
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.44,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,39.62,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,161.4,104.31
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,270.21,209.37
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,354.3,280.66
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,446.55,354.85
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,522.04,412.14
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,601.42,468.12
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,664.17,509.66
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,723.84,547.35
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,777.95,578.63
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,831.0,607.92
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,873.65,632.51
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,914.0,655.36
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,935.82,666.3
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,964.29,681.61
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,985.92,693.98
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,1004.02,704.33
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,1014.32,709.26
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,1020.81,712.04
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,1020.83,711.22
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,1016.92,708.22
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,1006.08,700.35
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,991.41,690.31
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,970.53,677.43
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,946.04,662.42
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,916.27,642.83
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,883.22,621.27
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,844.92,597.62
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,803.82,572.03
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,757.79,543.35
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,709.58,511.74
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,586.39,423.34
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,476.64,343.83
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,495.62,358.45
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,484.98,348.39
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,424.85,302.03
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,365.45,254.87
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,304.61,205.18
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,241.68,153.84
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,182.41,107.5
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,126.77,69.09
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,73.48,43.92
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,56.89,41.76
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,51.87,37.75
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,46.68,33.35
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,37.55,25.39
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.59,15.13
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,14.97,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,105.7,64.98
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,201.26,154.38
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,280.09,220.34
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,367.17,290.21
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,443.75,348.93
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,525.72,408.99
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,590.9,454.43
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,664.75,503.78
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,591.44,446.62
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,477.16,360.54
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,488.59,366.96
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,497.52,370.63
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,487.39,360.74
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,475.11,349.53
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,409.38,301.68
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,361.74,266.24
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,364.13,267.21
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,366.39,267.87
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,370.5,270.63
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,374.4,273.27
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,596.05,432.19
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,777.75,554.58
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,784.56,558.15
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,776.97,554.04
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,845.22,603.89
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,882.21,628.15
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,843.76,603.74
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,802.59,577.94
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,757.3,549.13
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,709.79,516.92
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,657.91,480.44
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,605.21,442.3
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,547.44,399.39
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,489.04,354.58
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,428.22,307.09
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,367.89,258.38
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,306.2,207.15
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,246.15,157.14
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,181.38,106.09
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,123.87,66.22
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,68.57,40.62
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,52.56,38.54
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,48.13,34.95
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,43.57,31.02
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,34.71,23.22
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,25.48,14.09
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,35.37,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,147.84,90.71
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,249.78,194.11
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,335.14,266.62
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,427.83,341.3
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,499.11,395.11
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,573.28,447.9
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,637.97,491.52
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,703.55,534.16
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,756.57,566.82
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,808.5,598.0
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,852.05,624.2
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,893.6,648.82
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,920.84,664.55
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,950.96,682.21
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,972.67,694.81
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,990.96,705.43
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,1001.17,709.67
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,1007.65,711.79
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,1007.71,711.52
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,1003.96,709.09
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,989.89,699.4
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,972.26,687.64
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,951.74,675.09
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,927.84,660.43
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,896.39,641.29
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,862.19,620.24
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,823.74,595.91
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,782.9,569.79
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,736.44,537.28
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,688.69,503.24
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,538.84,395.75
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,409.54,300.99
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,456.62,336.55
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,471.22,344.67
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,371.87,271.27
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,299.5,219.56
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,235.73,172.83
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,185.17,136.82
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,171.84,123.45
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,146.01,101.45
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,106.86,75.94
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,78.0,59.72
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,68.19,51.71
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,57.96,43.0
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,43.87,30.62
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,27.89,15.39
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,15.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,109.01,62.8
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,214.6,165.46
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,295.56,234.91
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,386.06,309.48
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,474.2,379.66
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,564.4,448.68
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,512.53,405.15
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,435.59,342.08
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,387.72,302.58
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,332.39,256.88
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,626.05,483.76
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,889.66,668.05
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,923.4,686.18
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,944.02,697.06
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,964.49,709.09
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,981.55,718.94
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,992.44,723.73
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,999.62,726.26
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,999.47,725.33
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,995.49,722.11
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,822.49,602.69
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,611.93,447.56
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,792.4,582.68
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,919.04,670.13
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,776.89,569.61
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,616.27,450.71
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,512.54,376.8
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,408.21,300.71
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,462.59,341.25
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,501.85,369.63
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,562.88,417.97
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,585.11,436.04
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,528.33,392.25
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,471.28,347.29
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,411.95,299.86
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,353.46,251.69
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,289.85,198.97
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,233.59,152.36
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,176.11,106.74
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,121.95,69.07
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,69.65,44.42
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,55.04,40.81
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,49.93,36.52
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,44.65,31.85
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,33.59,22.08
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,23.52,11.57
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,106.27,58.34
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,210.01,161.7
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,291.31,232.04
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,382.12,307.75
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,460.77,370.69
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,540.41,432.06
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,452.88,360.88
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,355.62,280.68
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,384.14,301.21
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,411.52,320.1
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,646.19,499.42
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,869.8,655.36
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,603.84,461.07
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,257.74,194.14
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,647.11,493.04
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,973.81,716.91
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,986.18,720.11
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,994.9,723.35
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,873.6,640.37
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,732.96,537.18
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,534.86,396.55
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,343.61,254.75
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,534.81,397.96
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,714.61,525.61
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,481.08,357.43
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,254.1,187.87
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,485.08,363.04
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,677.27,500.68
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,579.74,428.95
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,493.37,365.56
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,555.28,415.26
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,579.14,434.51
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,518.45,387.4
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,461.78,342.67
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,403.92,296.68
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,347.44,250.51
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,289.98,202.66
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,235.67,157.58
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,181.67,115.25
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,130.77,80.15
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,83.82,58.01
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,71.88,55.36
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,62.94,47.81
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,53.65,39.66
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,40.21,27.68
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,24.84,11.9
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,18.05,4.65
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,39.81,26.04
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,73.43,54.49
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,116.2,90.28
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,153.19,120.96
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,191.16,151.86
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,243.93,194.17
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,313.39,248.41
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,343.83,270.24
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,373.64,291.31
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,428.88,332.46
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,484.89,373.26
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,512.67,391.38
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,539.55,408.77
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,643.09,483.42
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,728.64,543.4
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,795.43,587.9
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,845.35,620.62
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,820.34,600.76
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,779.56,571.3
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,730.78,536.16
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,681.79,500.65
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,584.32,431.38
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,491.79,364.41
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,478.81,355.59
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,465.71,346.27
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,492.06,365.73
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,505.21,375.44
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,476.56,354.81
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,448.3,334.56
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,278.84,210.42
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,123.17,91.65
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,82.07,59.84
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,40.7,27.09
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,28.28,17.21
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,15.88,7.24
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,19.4,10.15
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,22.92,13.07
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,20.26,10.99
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,17.61,8.88
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,14.51,6.39
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,11.42,4.27
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,8.78,1.95
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,3.94,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,5.26,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,10.54,2.89
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,17.58,9.01
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,24.65,15.12
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,32.6,21.9
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,40.58,28.6
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,54.33,40.04
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,68.12,51.37
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,71.24,53.76
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,74.38,56.15
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,71.73,53.78
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,69.09,51.44
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,73.13,54.48
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,77.17,57.51
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,127.93,98.43
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,180.04,139.8
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,190.74,147.73
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,201.38,155.64
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,210.95,162.97
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,220.42,170.22
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,187.48,143.97
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,155.27,118.34
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,173.02,132.33
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,190.55,146.05
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,237.33,182.48
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,283.5,218.03
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,242.73,186.56
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,203.0,155.83
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,188.36,144.58
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,173.98,133.47
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,237.61,183.68
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,294.36,227.73
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,211.92,163.78
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,134.8,103.25
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,100.71,76.29
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,66.4,48.74
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,74.38,55.45
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,82.03,61.89
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,72.46,54.38
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,62.78,46.68
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,52.55,40.24
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,42.35,31.4
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,32.61,22.87
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,22.88,14.22
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,14.5,6.62
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.14,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.18,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,15.42,2.14
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,33.36,21.5
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,60.96,45.46
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,88.03,68.87
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,128.98,103.51
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,162.53,131.36
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,191.62,154.73
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,220.83,177.69
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,171.49,136.25
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,137.3,107.1
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,176.91,138.68
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,216.95,169.88
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,232.44,181.17
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,247.96,192.41
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,384.95,298.63
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,525.25,402.63
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,581.94,442.48
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,637.7,481.17
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,706.7,529.84
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,755.69,563.99
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,678.72,506.96
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,588.12,440.65
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,576.27,432.5
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,563.87,423.5
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,528.13,397.43
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,483.25,364.83
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,433.81,328.58
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,386.76,293.73
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,387.27,294.78
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,386.27,294.44
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,424.17,323.9
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,450.6,343.64
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,411.5,313.9
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,372.9,284.32
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,324.7,247.52
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,281.08,213.92
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,232.49,176.5
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,192.26,146.09
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,162.8,122.94
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,134.22,101.21
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,89.64,71.85
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,55.85,42.91
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,49.9,37.73
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,42.03,30.6
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,30.65,20.06
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.9,4.51
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,128.19,52.56
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,261.41,204.66
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,348.3,281.72
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,444.14,361.7
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,519.95,422.45
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,599.57,481.88
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,663.0,524.92
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,723.26,563.71
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,777.31,596.46
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,830.29,627.19
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,872.85,651.06
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,913.08,672.82
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,934.65,682.65
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,962.91,696.9
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,983.43,707.4
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,1000.39,715.76
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,1009.99,718.2
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,1015.76,718.47
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,1015.12,717.24
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,1010.55,713.83
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,1000.21,706.48
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,985.94,696.88
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,964.82,683.78
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,940.04,668.52
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,909.28,648.91
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,875.17,627.15
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,835.94,602.64
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,793.88,576.12
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,747.13,546.24
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,698.1,513.15
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,645.13,475.61
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,590.63,435.82
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,532.68,392.27
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,473.91,346.54
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,413.26,297.69
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,352.91,247.62
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,286.67,192.37
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,224.98,140.6
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,164.05,92.56
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,106.42,54.27
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,50.58,37.41
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,44.41,32.32
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,36.39,25.43
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,32.01,21.44
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,24.34,14.33
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,16.41,1.14
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,138.47,49.35
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,286.5,226.44
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,375.15,307.26
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,472.84,390.69
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,548.83,452.25
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,624.37,509.05
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,688.69,555.75
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,753.36,601.15
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,806.72,637.23
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,858.82,671.8
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,892.88,691.9
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,933.34,716.41
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,965.35,735.03
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,994.21,751.42
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,1014.68,762.08
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,1031.44,770.35
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,1041.22,774.06
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,1047.0,775.31
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,1046.19,773.91
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,1041.28,770.0
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,1028.44,759.83
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,1011.63,747.24
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,989.27,732.28
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,963.15,714.91
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,932.05,692.85
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,897.51,668.55
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,857.07,641.3
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,813.68,611.91
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,765.96,579.48
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,715.82,543.67
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,661.79,504.06
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,606.13,462.01
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,546.29,414.61
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,485.95,365.41
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,423.28,313.56
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,358.0,258.18
