Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,293.07,201.73
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,229.8,147.01
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,167.08,96.37
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,107.87,56.4
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,51.5,38.9
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,43.18,31.82
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,38.59,27.83
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,33.89,23.51
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,25.38,15.43
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,16.54,0.0
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,140.34,40.26
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,291.88,230.68
2016,9,30,7,15,496.5,42.0,2.2,14.5,131.5,381.31,312.14
2016,9,30,7,30,592.0,51.0,2.2,15.0,184.0,479.83,395.47
2016,9,30,7,45,648.5,57.5,2.25,15.5,240.0,555.61,456.7
2016,9,30,8,0,705.0,64.0,2.3,16.0,296.0,630.64,513.13
2016,9,30,8,15,742.5,68.5,2.1,16.5,351.5,695.26,557.81
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,760.18,600.43
2016,9,30,8,45,805.5,76.5,1.7,18.0,460.0,813.3,631.39
2016,9,30,9,0,831.0,80.0,1.5,19.0,513.0,865.0,659.78
2016,9,30,9,15,849.5,83.0,1.5,19.5,560.5,907.77,684.72
2016,9,30,9,30,868.0,86.0,1.5,20.0,608.0,938.49,701.33
2016,9,30,9,45,881.0,88.5,1.5,20.5,650.0,969.71,718.24
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,997.68,732.89
2016,9,30,10,15,903.5,93.0,1.45,21.0,727.5,1018.08,743.29
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,1034.74,751.43
2016,9,30,10,45,919.0,96.5,1.35,21.5,790.5,1043.42,753.2
2016,9,30,11,0,925.0,98.0,1.3,22.0,818.0,1048.09,752.68
2016,9,30,11,15,929.0,98.5,1.25,22.0,837.0,1045.57,749.33
2016,9,30,11,30,933.0,99.0,1.2,22.0,856.0,1038.99,743.71
2016,9,30,11,45,937.5,98.5,1.15,22.5,867.5,1027.76,734.01
2016,9,30,12,0,942.0,98.0,1.1,23.0,879.0,1012.49,722.05
2016,9,30,12,15,942.0,98.0,1.1,23.0,880.5,989.55,707.83
2016,9,30,12,30,942.0,98.0,1.1,23.0,882.0,962.86,691.4
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.0,931.16,671.37
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,896.02,649.08
2016,9,30,13,15,936.0,96.0,1.2,24.0,852.5,854.69,623.19
2016,9,30,13,30,932.0,95.0,1.2,24.0,837.0,810.5,595.23
2016,9,30,13,45,927.0,93.5,1.3,24.5,812.5,762.43,564.4
2016,9,30,14,0,922.0,92.0,1.4,25.0,788.0,712.01,530.02
2016,9,30,14,15,913.5,90.5,1.45,25.0,756.0,657.28,491.22
2016,9,30,14,30,905.0,89.0,1.5,25.0,724.0,601.0,449.95
2016,9,30,14,45,893.5,87.0,1.55,25.0,685.0,541.44,404.77
2016,9,30,15,0,882.0,85.0,1.6,25.0,646.0,481.21,357.33
2016,9,30,15,15,866.0,82.5,1.6,24.5,601.0,418.35,306.65
2016,9,30,15,30,850.0,80.0,1.6,24.0,556.0,355.9,254.48
2016,9,30,15,45,829.0,77.0,1.6,24.0,505.5,288.8,197.25
2016,9,30,16,0,808.0,74.0,1.6,24.0,455.0,226.4,143.86
2016,9,30,16,15,777.0,70.0,1.5,23.5,400.5,163.76,93.78
2016,9,30,16,30,746.0,66.0,1.4,23.0,346.0,104.7,54.39
2016,9,30,16,45,701.5,60.5,1.3,23.0,290.5,48.15,36.09
2016,9,30,17,0,657.0,55.0,1.2,23.0,235.0,44.75,33.2
2016,9,30,17,15,584.0,48.0,1.1,22.0,180.0,36.68,26.18
2016,9,30,17,30,511.0,41.0,1.0,21.0,125.0,32.32,22.14
2016,9,30,17,45,381.5,29.5,0.95,20.5,78.5,23.73,13.93
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.8,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,11.0,0.45,16.5,11.0,9.67,0.0
2016,10,1,7,0,0.0,22.0,0.4,17.0,22.0,19.37,10.02
2016,10,1,7,15,0.0,37.0,0.4,17.5,37.0,32.64,21.68
2016,10,1,7,30,0.0,52.0,0.4,18.0,52.0,46.76,33.83
2016,10,1,7,45,0.0,68.0,0.45,18.5,68.0,62.08,46.74
2016,10,1,8,0,0.0,84.0,0.5,19.0,84.0,77.29,59.27
2016,10,1,8,15,0.0,85.5,0.5,19.5,85.5,77.26,58.97
2016,10,1,8,30,0.0,87.0,0.5,20.0,87.0,77.86,59.15
2016,10,1,8,45,149.5,150.0,0.5,20.5,227.0,297.46,238.25
2016,10,1,9,0,299.0,213.0,0.5,21.0,367.0,527.36,408.47
2016,10,1,9,15,152.0,198.5,0.65,21.5,277.0,361.07,280.65
2016,10,1,9,30,5.0,184.0,0.8,22.0,187.0,176.78,135.53
2016,10,1,9,45,44.5,245.0,0.95,22.5,274.5,294.58,227.64
2016,10,1,10,0,84.0,306.0,1.1,23.0,362.0,401.55,306.89
2016,10,1,10,15,116.0,329.5,1.1,23.5,411.5,476.14,359.59
2016,10,1,10,30,148.0,353.0,1.1,24.0,461.0,531.93,397.92
2016,10,1,10,45,190.0,364.5,1.1,24.5,509.0,583.32,432.98
2016,10,1,11,0,232.0,376.0,1.1,25.0,557.0,633.76,466.67
2016,10,1,11,15,262.5,380.5,1.05,25.0,589.5,680.86,497.46
2016,10,1,11,30,293.0,385.0,1.0,25.0,622.0,708.21,514.91
2016,10,1,11,45,377.0,358.0,1.0,25.5,667.0,751.82,544.45
2016,10,1,12,0,461.0,331.0,1.0,26.0,712.0,805.53,579.43
2016,10,1,12,15,305.5,373.5,0.95,26.0,626.0,675.74,489.13
2016,10,1,12,30,150.0,416.0,0.9,26.0,540.0,551.91,401.98
2016,10,1,12,45,128.5,408.5,0.9,26.0,514.0,515.91,377.81
2016,10,1,13,0,107.0,401.0,0.9,26.0,488.0,470.64,346.23
2016,10,1,13,15,109.0,393.5,0.9,26.0,481.0,457.14,337.28
2016,10,1,13,30,111.0,386.0,0.9,26.0,474.0,443.24,327.75
2016,10,1,13,45,261.5,350.0,0.95,26.0,549.0,521.89,386.46
2016,10,1,14,0,412.0,314.0,1.0,26.0,624.0,571.21,422.4
2016,10,1,14,15,387.0,307.0,1.1,26.0,588.5,523.4,388.43
2016,10,1,14,30,362.0,300.0,1.2,26.0,553.0,477.27,355.67
2016,10,1,14,45,216.0,289.5,1.3,26.0,438.5,366.46,274.98
2016,10,1,15,0,70.0,279.0,1.4,26.0,324.0,273.81,206.73
2016,10,1,15,15,40.0,233.0,1.45,25.5,258.5,216.63,164.51
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,165.23,125.99
2016,10,1,15,45,57.5,193.5,1.55,25.0,221.0,178.59,135.45
2016,10,1,16,0,105.0,200.0,1.6,25.0,249.0,185.45,138.92
2016,10,1,16,15,99.0,177.0,1.55,24.5,218.5,156.51,116.69
2016,10,1,16,30,93.0,154.0,1.5,24.0,188.0,128.62,96.12
2016,10,1,16,45,84.5,129.5,1.45,24.0,157.0,101.11,81.01
2016,10,1,17,0,76.0,105.0,1.4,24.0,126.0,83.26,65.86
2016,10,1,17,15,60.5,81.0,1.25,23.0,95.5,65.29,50.47
2016,10,1,17,30,45.0,57.0,1.1,22.0,65.0,46.93,34.36
2016,10,1,17,45,22.5,36.0,1.0,21.0,40.0,30.23,18.98
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.22,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.82,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.6,15.5,33.5,107.12,8.53
2016,10,2,7,0,266.0,38.0,0.6,16.0,67.0,223.57,172.58
2016,10,2,7,15,360.5,52.0,0.55,16.5,116.5,309.3,248.39
2016,10,2,7,30,455.0,66.0,0.5,17.0,166.0,408.35,329.19
2016,10,2,7,45,516.0,76.5,0.5,18.0,220.0,486.49,389.41
2016,10,2,8,0,577.0,87.0,0.5,19.0,274.0,568.4,449.09
2016,10,2,8,15,620.0,94.5,0.6,20.0,328.0,635.78,495.26
2016,10,2,8,30,663.0,102.0,0.7,21.0,382.0,704.2,540.48
2016,10,2,8,45,692.0,108.0,0.8,22.0,433.5,759.25,574.98
2016,10,2,9,0,721.0,114.0,0.9,23.0,485.0,813.41,608.08
2016,10,2,9,15,743.5,118.5,1.0,23.5,532.5,858.42,635.61
2016,10,2,9,30,766.0,123.0,1.1,24.0,580.0,901.42,661.56
2016,10,2,9,45,780.0,128.0,1.2,24.5,621.5,928.14,676.77
2016,10,2,10,0,794.0,133.0,1.3,25.0,663.0,958.19,694.29
2016,10,2,10,15,806.5,135.5,1.35,25.0,698.0,980.71,707.54
2016,10,2,10,30,819.0,138.0,1.4,25.0,733.0,999.77,718.79
2016,10,2,10,45,825.5,141.5,1.45,25.5,760.0,1010.27,723.41
2016,10,2,11,0,832.0,145.0,1.5,26.0,787.0,1016.98,725.89
2016,10,2,11,15,837.5,146.0,1.55,26.0,806.0,1016.12,725.26
2016,10,2,11,30,843.0,147.0,1.6,26.0,825.0,1011.41,722.46
2016,10,2,11,45,882.0,127.0,1.65,26.5,844.5,1002.29,715.67
2016,10,2,12,0,921.0,107.0,1.7,27.0,864.0,999.92,713.29
2016,10,2,12,15,921.5,107.0,1.7,27.0,865.5,977.65,699.17
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,951.7,683.0
2016,10,2,12,45,920.5,106.5,1.75,27.5,860.0,919.91,662.43
2016,10,2,13,0,919.0,106.0,1.8,28.0,853.0,884.82,639.72
2016,10,2,13,15,915.0,105.0,1.8,28.0,837.5,844.07,613.95
2016,10,2,13,30,911.0,104.0,1.8,28.0,822.0,800.54,586.17
2016,10,2,13,45,905.0,103.0,1.85,28.0,797.5,752.98,555.81
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,703.22,521.59
2016,10,2,14,15,889.5,100.5,1.9,28.0,741.0,648.86,482.5
2016,10,2,14,30,880.0,99.0,1.9,28.0,709.0,593.12,441.25
2016,10,2,14,45,860.0,99.5,1.95,28.0,668.0,532.76,395.51
2016,10,2,15,0,840.0,100.0,2.0,28.0,627.0,471.55,347.58
2016,10,2,15,15,822.0,97.0,2.0,27.5,582.0,409.04,297.58
2016,10,2,15,30,804.0,94.0,2.0,27.0,537.0,347.37,246.55
2016,10,2,15,45,780.0,90.0,2.0,27.0,486.5,284.38,193.23
2016,10,2,16,0,756.0,86.0,2.0,27.0,436.0,223.58,142.05
2016,10,2,16,15,721.5,81.5,1.85,26.5,382.0,159.41,91.79
2016,10,2,16,30,687.0,77.0,1.7,26.0,328.0,102.88,55.06
2016,10,2,16,45,636.5,70.0,1.55,25.5,273.0,51.08,38.2
2016,10,2,17,0,586.0,63.0,1.4,25.0,218.0,47.39,35.12
2016,10,2,17,15,507.0,54.0,1.3,24.0,165.0,41.77,30.24
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,36.01,24.94
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,25.3,14.64
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,14.09,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,100.7,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,210.51,160.35
2016,10,3,7,15,337.0,52.0,0.6,18.5,112.0,295.66,235.8
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,394.1,316.74
2016,10,3,7,45,495.0,76.5,0.8,20.0,213.0,471.92,377.66
2016,10,3,8,0,557.0,87.0,0.9,21.0,266.0,553.61,438.56
2016,10,3,8,15,600.5,94.5,1.15,21.5,319.0,620.52,487.22
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,688.55,535.17
2016,10,3,8,45,682.0,105.0,1.65,23.0,424.0,746.98,574.03
2016,10,3,9,0,720.0,108.0,1.9,24.0,476.0,805.07,611.76
2016,10,3,9,15,742.0,112.0,1.95,24.5,522.5,848.87,638.4
2016,10,3,9,30,764.0,116.0,2.0,25.0,569.0,885.01,659.62
2016,10,3,9,45,780.0,119.5,2.05,25.5,610.0,918.2,678.74
2016,10,3,10,0,796.0,123.0,2.1,26.0,651.0,948.46,695.82
2016,10,3,10,15,808.0,125.5,2.15,26.0,686.0,970.43,708.88
2016,10,3,10,30,820.0,128.0,2.2,26.0,721.0,988.96,719.89
2016,10,3,10,45,480.5,252.5,2.3,26.5,603.5,786.46,581.43
2016,10,3,11,0,141.0,377.0,2.4,27.0,486.0,544.24,404.17
2016,10,3,11,15,497.5,253.5,2.45,27.0,650.0,793.89,588.93
2016,10,3,11,30,854.0,130.0,2.5,27.0,814.0,1002.8,727.37
2016,10,3,11,45,541.5,267.5,2.55,27.5,703.5,831.16,608.93
2016,10,3,12,0,229.0,405.0,2.6,28.0,593.0,633.26,465.75
2016,10,3,12,15,539.5,271.5,2.65,28.0,714.5,801.78,590.85
2016,10,3,12,30,850.0,138.0,2.7,28.0,836.0,925.96,675.5
2016,10,3,12,45,850.0,136.5,2.75,28.5,829.5,895.36,653.52
2016,10,3,13,0,850.0,135.0,2.8,29.0,823.0,861.58,630.79
2016,10,3,13,15,846.0,134.0,2.8,29.0,807.5,822.08,605.09
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,780.01,577.5
2016,10,3,13,45,836.0,130.5,2.85,29.0,768.5,732.69,545.35
2016,10,3,14,0,830.0,128.0,2.9,29.0,745.0,683.41,510.43
2016,10,3,14,15,819.5,126.0,2.9,29.0,713.5,630.14,471.5
2016,10,3,14,30,809.0,124.0,2.9,29.0,682.0,575.83,430.76
2016,10,3,14,45,794.0,121.5,2.95,29.0,643.0,518.04,386.39
2016,10,3,15,0,779.0,119.0,3.0,29.0,604.0,460.27,340.62
2016,10,3,15,15,759.5,115.5,2.95,28.5,559.5,397.64,290.37
2016,10,3,15,30,740.0,112.0,2.9,28.0,515.0,338.15,241.04
2016,10,3,15,45,712.5,107.5,2.9,28.0,465.5,277.15,189.63
2016,10,3,16,0,685.0,103.0,2.9,28.0,416.0,218.9,140.94
2016,10,3,16,15,648.0,96.5,2.65,27.5,363.5,160.76,95.83
2016,10,3,16,30,611.0,90.0,2.4,27.0,311.0,107.19,61.21
2016,10,3,16,45,558.0,81.5,2.2,27.0,257.5,60.12,45.61
2016,10,3,17,0,505.0,73.0,2.0,27.0,204.0,55.68,41.82
2016,10,3,17,15,425.0,61.5,1.8,26.0,153.0,48.31,35.45
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,38.59,26.79
2016,10,3,17,45,225.0,33.0,1.45,24.0,61.0,25.83,14.57
2016,10,3,18,0,105.0,16.0,1.3,23.0,20.0,14.55,0.0
2016,10,3,18,15,52.5,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.0,72.84,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,56.0,154.83,115.97
2016,10,4,7,15,242.0,58.5,2.85,21.5,102.0,248.01,197.62
2016,10,4,7,30,334.0,76.0,3.0,22.0,148.0,340.25,275.26
2016,10,4,7,45,421.0,84.0,3.15,22.5,201.0,425.11,344.88
2016,10,4,8,0,508.0,92.0,3.3,23.0,254.0,522.58,421.47
2016,10,4,8,15,254.0,93.0,3.45,23.5,174.0,336.7,272.57
2016,10,4,8,30,0.0,94.0,3.6,24.0,94.0,85.04,63.95
2016,10,4,8,45,24.0,151.0,3.8,24.5,163.0,176.0,137.79
2016,10,4,9,0,48.0,208.0,4.0,25.0,232.0,263.51,206.46
2016,10,4,9,15,49.5,228.0,4.05,25.0,255.0,285.94,223.03
2016,10,4,9,30,51.0,248.0,4.1,25.0,278.0,308.22,239.47
2016,10,4,9,45,119.0,280.0,4.15,25.5,357.0,427.08,330.53
2016,10,4,10,0,187.0,312.0,4.2,26.0,436.0,529.49,406.38
2016,10,4,10,15,248.0,320.0,4.15,26.0,493.0,597.17,456.0
2016,10,4,10,30,309.0,328.0,4.1,26.0,550.0,683.71,517.87
2016,10,4,10,45,206.5,348.5,4.1,26.0,499.5,582.48,441.44
2016,10,4,11,0,104.0,369.0,4.1,26.0,449.0,480.59,363.98
2016,10,4,11,15,439.5,264.5,4.05,26.0,613.5,747.82,565.8
2016,10,4,11,30,775.0,160.0,4.0,26.0,778.0,956.63,711.21
2016,10,4,11,45,802.5,146.5,4.0,26.5,793.0,954.82,706.62
2016,10,4,12,0,830.0,133.0,4.0,27.0,808.0,948.54,700.76
2016,10,4,12,15,568.5,261.0,3.95,27.0,724.0,817.32,608.97
2016,10,4,12,30,307.0,389.0,3.9,27.0,640.0,678.95,505.82
2016,10,4,12,45,566.5,260.5,3.85,27.5,718.5,772.6,577.69
2016,10,4,13,0,826.0,132.0,3.8,28.0,797.0,837.28,623.55
2016,10,4,13,15,821.5,131.0,3.7,28.0,781.5,798.31,596.35
2016,10,4,13,30,817.0,130.0,3.6,28.0,766.0,756.9,568.07
2016,10,4,13,45,812.5,127.0,3.5,28.0,743.0,711.28,535.65
2016,10,4,14,0,808.0,124.0,3.4,28.0,720.0,663.68,500.7
2016,10,4,14,15,797.5,122.0,3.3,28.0,689.5,611.57,461.7
2016,10,4,14,30,787.0,120.0,3.2,28.0,659.0,558.49,421.05
2016,10,4,14,45,772.5,117.0,3.1,28.5,621.0,501.78,375.93
2016,10,4,15,0,758.0,114.0,3.0,29.0,583.0,445.09,329.77
2016,10,4,15,15,738.5,110.5,2.9,29.0,539.5,383.87,279.84
2016,10,4,15,30,719.0,107.0,2.8,29.0,496.0,325.8,231.14
2016,10,4,15,45,694.0,102.0,2.75,29.0,448.0,266.47,181.15
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,209.61,133.7
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,153.0,90.06
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,101.01,56.89
2016,10,4,16,45,540.0,77.0,1.85,28.0,245.0,56.58,42.43
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,52.41,38.86
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,45.35,32.76
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,36.27,24.66
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,23.86,12.53
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,12.73,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,29.0,88.5,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,58.0,186.01,138.63
2016,10,5,7,15,293.5,53.0,2.35,22.5,104.5,271.88,215.64
2016,10,5,7,30,393.0,68.0,2.5,23.0,151.0,368.58,296.44
2016,10,5,7,45,466.5,77.0,2.7,24.0,203.5,452.69,363.85
2016,10,5,8,0,540.0,86.0,2.9,25.0,256.0,540.02,430.85
2016,10,5,8,15,585.0,93.0,2.9,25.5,308.5,606.71,479.03
2016,10,5,8,30,630.0,100.0,2.9,26.0,361.0,674.65,526.14
2016,10,5,8,45,388.5,161.5,2.9,26.5,329.5,553.58,431.72
2016,10,5,9,0,147.0,223.0,2.9,27.0,298.0,388.11,300.99
2016,10,5,9,15,451.0,168.0,2.85,27.5,427.0,638.4,491.95
2016,10,5,9,30,755.0,113.0,2.8,28.0,556.0,872.45,652.12
2016,10,5,9,45,774.0,115.0,2.75,28.5,597.0,906.46,669.53
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,937.67,686.52
2016,10,5,10,15,804.5,119.5,2.65,29.5,672.0,958.97,696.91
2016,10,5,10,30,816.0,122.0,2.6,30.0,706.0,976.85,705.15
2016,10,5,10,45,825.5,123.0,2.55,30.5,733.0,987.41,708.78
2016,10,5,11,0,835.0,124.0,2.5,31.0,760.0,994.28,710.21
2016,10,5,11,15,840.5,125.0,2.45,31.0,778.0,993.36,708.33
2016,10,5,11,30,846.0,126.0,2.4,31.0,796.0,988.64,704.27
2016,10,5,11,45,860.0,119.5,2.4,31.5,809.0,970.11,690.74
2016,10,5,12,0,874.0,113.0,2.4,32.0,822.0,958.32,681.78
2016,10,5,12,15,874.5,113.0,2.4,32.0,823.5,936.85,668.12
2016,10,5,12,30,875.0,113.0,2.4,32.0,825.0,911.9,652.37
2016,10,5,12,45,874.0,112.0,2.4,32.0,817.5,881.25,632.99
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,847.46,611.56
2016,10,5,13,15,868.5,110.5,2.4,32.0,794.5,808.37,586.56
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,766.7,559.69
2016,10,5,13,45,858.0,108.0,2.45,32.5,755.0,720.12,528.23
2016,10,5,14,0,852.0,106.0,2.5,33.0,731.0,671.52,493.27
2016,10,5,14,15,842.0,104.0,2.55,32.5,699.5,618.68,456.37
2016,10,5,14,30,832.0,102.0,2.6,32.0,668.0,565.16,417.66
2016,10,5,14,45,820.0,99.0,2.65,32.0,630.0,507.45,373.74
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,449.37,328.07
2016,10,5,15,15,789.5,93.0,2.7,32.0,548.0,388.73,279.02
2016,10,5,15,30,771.0,90.0,2.7,32.0,504.0,329.05,229.44
2016,10,5,15,45,746.5,86.0,2.75,32.0,455.0,268.18,178.52
2016,10,5,16,0,722.0,82.0,2.8,32.0,406.0,209.63,130.01
2016,10,5,16,15,686.0,77.5,2.6,31.5,354.0,147.9,82.81
2016,10,5,16,30,650.0,73.0,2.4,31.0,302.0,93.89,49.14
2016,10,5,16,45,598.5,66.0,2.2,30.5,249.0,48.29,35.03
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,44.49,31.87
2016,10,5,17,15,462.5,50.0,1.85,29.0,145.5,38.75,26.92
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,32.88,21.55
2016,10,5,17,45,239.5,27.0,1.55,27.0,55.5,22.04,10.56
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,11.82,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,91.77,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,195.1,144.03
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,281.77,222.28
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,382.91,306.08
2016,10,6,7,45,510.5,67.5,2.4,24.5,206.0,473.06,378.65
2016,10,6,8,0,601.0,72.0,2.6,25.0,261.0,568.97,451.93
2016,10,6,8,15,644.0,78.0,2.6,25.5,314.0,634.83,498.52
2016,10,6,8,30,687.0,84.0,2.6,26.0,367.0,701.8,544.27
2016,10,6,8,45,725.0,85.5,2.65,26.5,419.0,754.68,578.78
2016,10,6,9,0,763.0,87.0,2.7,27.0,471.0,812.18,615.72
2016,10,6,9,15,784.0,90.5,2.7,27.5,517.5,855.53,641.78
2016,10,6,9,30,805.0,94.0,2.7,28.0,564.0,896.66,665.99
2016,10,6,9,45,414.5,171.0,2.7,28.5,414.0,622.04,471.74
2016,10,6,10,0,24.0,248.0,2.7,29.0,264.0,259.79,195.4
2016,10,6,10,15,25.5,260.5,2.7,29.0,278.0,272.65,205.67
2016,10,6,10,30,27.0,273.0,2.7,29.0,292.0,303.14,227.97
2016,10,6,10,45,124.5,321.0,2.7,29.5,415.0,469.74,351.75
2016,10,6,11,0,222.0,369.0,2.7,30.0,538.0,616.93,455.68
2016,10,6,11,15,241.0,375.5,2.75,30.5,563.0,637.24,467.97
2016,10,6,11,30,260.0,382.0,2.8,31.0,588.0,672.83,491.12
2016,10,6,11,45,299.0,378.0,2.85,31.5,617.5,697.19,507.31
2016,10,6,12,0,338.0,374.0,2.9,32.0,647.0,718.98,521.69
2016,10,6,12,15,276.0,388.5,2.9,32.0,611.5,663.63,482.17
2016,10,6,12,30,214.0,403.0,2.9,32.0,576.0,596.81,435.04
2016,10,6,12,45,563.5,247.5,2.95,32.0,698.0,755.59,553.12
2016,10,6,13,0,913.0,92.0,3.0,32.0,820.0,860.03,625.02
2016,10,6,13,15,909.0,91.5,2.95,32.0,804.0,820.05,597.84
2016,10,6,13,30,905.0,91.0,2.9,32.0,788.0,777.31,569.77
2016,10,6,13,45,899.0,89.5,2.9,32.0,764.0,729.6,538.37
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,679.74,503.31
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,626.14,464.26
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,571.15,423.09
2016,10,6,14,45,850.0,88.0,2.9,32.0,635.0,511.24,377.05
2016,10,6,15,0,825.0,91.0,2.9,32.0,594.0,450.83,329.33
2016,10,6,15,15,806.5,88.5,2.9,31.5,549.5,389.73,280.28
2016,10,6,15,30,788.0,86.0,2.9,31.0,505.0,329.56,230.45
2016,10,6,15,45,761.5,82.5,2.9,31.0,455.5,267.66,178.36
2016,10,6,16,0,735.0,79.0,2.9,31.0,406.0,208.29,128.98
2016,10,6,16,15,699.0,74.5,2.65,30.5,353.5,149.67,84.1
2016,10,6,16,30,663.0,70.0,2.4,30.0,301.0,91.23,47.23
2016,10,6,16,45,606.0,64.0,2.2,30.0,247.0,46.93,33.98
2016,10,6,17,0,549.0,58.0,2.0,30.0,193.0,43.85,31.32
2016,10,6,17,15,462.5,49.0,1.85,29.0,142.5,38.08,26.32
2016,10,6,17,30,376.0,40.0,1.7,28.0,92.0,32.16,20.89
2016,10,6,17,45,230.0,26.0,1.55,27.0,53.0,21.27,9.38
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,10.91,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.0,0.5,22.5,28.5,98.81,0.0
2016,10,7,7,0,258.0,32.0,0.6,23.0,57.0,213.93,156.18
2016,10,7,7,15,362.5,43.5,0.75,23.5,104.5,304.36,237.67
2016,10,7,7,30,467.0,55.0,0.9,24.0,152.0,405.1,319.82
2016,10,7,7,45,551.5,59.0,1.1,24.5,206.5,491.43,388.15
2016,10,7,8,0,636.0,63.0,1.3,25.0,261.0,583.4,456.41
2016,10,7,8,15,675.5,68.0,1.55,25.5,313.5,642.28,498.27
2016,10,7,8,30,715.0,73.0,1.8,26.0,366.0,706.43,542.79
2016,10,7,8,45,357.5,40.5,2.05,26.5,187.0,376.02,297.78
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.04
2016,10,7,9,15,0.0,47.5,2.5,27.0,47.5,41.97,28.3
2016,10,7,9,30,0.0,87.0,2.7,27.0,87.0,77.08,56.24
2016,10,7,9,45,39.0,190.5,2.95,27.5,216.5,228.92,175.98
2016,10,7,10,0,78.0,294.0,3.2,28.0,346.0,383.91,292.56
2016,10,7,10,15,81.5,307.5,3.4,28.0,364.0,399.91,303.47
2016,10,7,10,30,85.0,321.0,3.6,28.0,382.0,415.66,314.72
2016,10,7,10,45,124.0,345.5,3.8,28.5,438.0,497.38,374.27
2016,10,7,11,0,163.0,370.0,4.0,29.0,494.0,559.49,418.51
2016,10,7,11,15,98.0,346.0,4.2,29.0,421.5,445.67,334.48
2016,10,7,11,30,33.0,322.0,4.4,29.0,349.0,351.99,263.8
2016,10,7,11,45,140.0,357.5,4.6,29.0,470.5,505.85,380.0
2016,10,7,12,0,247.0,393.0,4.8,29.0,592.0,637.86,476.58
2016,10,7,12,15,529.5,268.0,4.95,28.5,694.5,786.7,590.0
2016,10,7,12,30,812.0,143.0,5.1,28.0,797.0,892.54,667.88
2016,10,7,12,45,800.0,148.0,5.25,28.0,787.5,859.13,645.26
2016,10,7,13,0,788.0,153.0,5.4,28.0,778.0,823.31,621.53
2016,10,7,13,15,783.0,152.0,5.45,27.5,762.5,785.01,596.6
2016,10,7,13,30,778.0,151.0,5.5,27.0,747.0,744.45,569.21
2016,10,7,13,45,458.5,251.0,5.55,27.0,600.0,574.45,439.99
2016,10,7,14,0,139.0,351.0,5.6,27.0,453.0,417.33,317.95
2016,10,7,14,15,85.0,309.0,5.55,26.5,370.5,330.36,252.77
2016,10,7,14,30,31.0,267.0,5.5,26.0,288.0,255.72,195.85
2016,10,7,14,45,18.0,226.0,5.5,26.0,238.5,207.79,159.05
2016,10,7,15,0,5.0,185.0,5.5,26.0,189.0,164.61,125.63
2016,10,7,15,15,63.5,209.5,5.4,25.5,244.0,205.84,157.91
2016,10,7,15,30,122.0,234.0,5.3,25.0,299.0,236.93,181.05
2016,10,7,15,45,61.0,163.5,5.25,25.0,196.0,155.03,117.63
2016,10,7,16,0,0.0,93.0,5.2,25.0,93.0,81.75,61.13
2016,10,7,16,15,0.0,80.5,5.1,24.5,80.5,70.87,52.61
2016,10,7,16,30,0.0,68.0,5.0,24.0,68.0,60.06,43.98
2016,10,7,16,45,0.0,55.5,4.9,23.5,55.5,49.01,36.78
2016,10,7,17,0,0.0,43.0,4.8,23.0,43.0,37.93,27.19
2016,10,7,17,15,0.0,31.5,4.6,22.5,31.5,27.75,18.22
2016,10,7,17,30,0.0,20.0,4.4,22.0,20.0,17.59,9.16
2016,10,7,17,45,0.0,11.0,4.2,21.5,11.0,9.66,0.94
2016,10,7,18,0,0.0,2.0,4.0,21.0,2.0,1.82,0.0
2016,10,7,18,15,0.0,1.0,3.9,20.5,1.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.5,78.67,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,57.0,214.02,161.99
2016,10,8,7,15,361.0,45.0,3.65,14.5,104.5,305.18,249.93
2016,10,8,7,30,464.0,58.0,3.7,15.0,152.0,406.67,338.03
2016,10,8,7,45,529.5,66.5,3.75,16.0,205.0,485.48,403.7
2016,10,8,8,0,595.0,75.0,3.8,17.0,258.0,568.42,468.84
2016,10,8,8,15,638.0,81.0,3.7,17.5,311.0,634.01,517.46
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,700.65,564.97
2016,10,8,8,45,711.5,92.0,3.55,18.5,414.5,755.76,602.48
2016,10,8,9,0,742.0,97.0,3.5,19.0,465.0,810.08,638.41
2016,10,8,9,15,764.0,100.5,3.4,19.5,511.5,848.53,661.84
2016,10,8,9,30,786.0,104.0,3.3,20.0,558.0,889.99,687.0
2016,10,8,9,45,565.5,190.5,3.25,21.0,529.5,790.34,611.63
2016,10,8,10,0,345.0,277.0,3.2,22.0,501.0,662.42,510.86
2016,10,8,10,15,350.0,290.0,3.15,22.5,527.5,682.62,523.83
2016,10,8,10,30,355.0,303.0,3.1,23.0,554.0,701.14,534.58
2016,10,8,10,45,609.5,208.5,3.1,23.5,658.5,871.86,658.29
2016,10,8,11,0,864.0,114.0,3.1,24.0,763.0,998.36,739.8
2016,10,8,11,15,869.5,115.0,3.0,24.5,781.5,997.4,734.98
2016,10,8,11,30,875.0,116.0,2.9,25.0,800.0,992.62,728.96
2016,10,8,11,45,879.5,115.5,2.85,25.5,810.5,981.41,719.38
2016,10,8,12,0,884.0,115.0,2.8,26.0,821.0,966.44,707.58
2016,10,8,12,15,884.5,115.0,2.8,26.0,822.5,944.56,693.22
2016,10,8,12,30,885.0,115.0,2.8,26.0,824.0,919.16,676.66
2016,10,8,12,45,885.0,113.5,2.8,26.5,817.0,888.4,655.29
2016,10,8,13,0,885.0,112.0,2.8,27.0,810.0,854.41,631.83
2016,10,8,13,15,880.5,111.0,2.8,27.0,794.0,814.27,605.42
2016,10,8,13,30,876.0,110.0,2.8,27.0,778.0,771.52,577.08
2016,10,8,13,45,871.5,108.0,2.85,27.5,754.0,725.4,544.89
2016,10,8,14,0,867.0,106.0,2.9,28.0,730.0,677.09,509.11
2016,10,8,14,15,857.0,104.0,2.9,28.0,698.5,623.47,469.45
2016,10,8,14,30,847.0,102.0,2.9,28.0,667.0,569.23,428.19
2016,10,8,14,45,830.0,100.5,2.9,28.0,627.5,509.66,381.79
2016,10,8,15,0,813.0,99.0,2.9,28.0,588.0,450.25,334.08
2016,10,8,15,15,794.0,96.0,2.9,27.5,543.0,389.17,284.3
2016,10,8,15,30,775.0,93.0,2.9,27.0,498.0,329.14,233.87
2016,10,8,15,45,754.0,87.5,2.9,27.0,449.5,267.69,181.27
2016,10,8,16,0,733.0,82.0,2.9,27.0,401.0,208.15,130.95
2016,10,8,16,15,695.5,77.0,2.7,26.5,348.0,145.33,82.38
2016,10,8,16,30,658.0,72.0,2.5,26.0,295.0,90.45,48.37
2016,10,8,16,45,608.0,64.5,2.3,25.5,241.5,47.69,35.32
2016,10,8,17,0,558.0,57.0,2.1,25.0,188.0,43.43,31.64
2016,10,8,17,15,469.5,47.5,1.95,24.0,137.5,37.17,26.09
2016,10,8,17,30,381.0,38.0,1.8,23.0,87.0,30.74,20.04
2016,10,8,17,45,234.5,23.5,1.65,22.0,49.0,19.27,6.48
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,8.19,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.5,2.0,12.5,31.5,108.76,0.0
2016,10,9,7,0,388.0,27.0,2.2,13.0,63.0,281.08,211.37
2016,10,9,7,15,494.5,36.0,2.25,13.5,114.5,375.43,306.16
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,475.1,392.43
2016,10,9,7,45,661.5,51.0,2.4,15.0,221.5,553.75,456.13
2016,10,9,8,0,722.0,57.0,2.5,16.0,277.0,635.65,518.02
2016,10,9,8,15,643.5,82.0,2.6,17.0,306.0,639.59,518.33
2016,10,9,8,30,565.0,107.0,2.7,18.0,335.0,628.88,507.43
2016,10,9,8,45,523.0,135.5,2.85,19.0,368.0,638.39,511.78
2016,10,9,9,0,481.0,164.0,3.0,20.0,401.0,649.93,516.16
2016,10,9,9,15,488.5,180.0,2.9,20.5,441.0,687.07,540.3
2016,10,9,9,30,496.0,196.0,2.8,21.0,481.0,722.29,562.32
2016,10,9,9,45,706.5,138.5,2.75,21.5,577.0,873.74,667.57
2016,10,9,10,0,917.0,81.0,2.7,22.0,673.0,1002.8,750.28
2016,10,9,10,15,927.0,82.5,2.7,22.5,708.0,1022.69,759.14
2016,10,9,10,30,937.0,84.0,2.7,23.0,743.0,1038.78,766.63
2016,10,9,10,45,944.0,85.0,2.7,23.5,770.0,1047.33,769.35
2016,10,9,11,0,951.0,86.0,2.7,24.0,797.0,1051.81,769.66
2016,10,9,11,15,955.5,87.0,2.7,24.0,816.0,1049.67,767.42
2016,10,9,11,30,960.0,88.0,2.7,24.0,835.0,1043.37,762.73
2016,10,9,11,45,958.5,90.5,2.75,24.5,844.5,1028.81,751.92
2016,10,9,12,0,957.0,93.0,2.8,25.0,854.0,1010.25,738.74
2016,10,9,12,15,957.5,93.0,2.85,25.0,855.5,986.95,724.03
2016,10,9,12,30,958.0,93.0,2.9,25.0,857.0,959.86,706.88
2016,10,9,12,45,956.0,93.0,2.95,25.0,849.0,926.93,685.84
2016,10,9,13,0,954.0,93.0,3.0,25.0,841.0,890.6,662.46
2016,10,9,13,15,950.0,92.0,3.05,25.0,824.5,848.44,634.96
2016,10,9,13,30,946.0,91.0,3.1,25.0,808.0,803.4,605.25
2016,10,9,13,45,938.5,91.0,3.15,25.0,783.0,754.24,572.32
2016,10,9,14,0,931.0,91.0,3.2,25.0,758.0,702.92,535.19
2016,10,9,14,15,922.0,89.5,3.2,24.5,725.5,647.34,494.48
2016,10,9,14,30,913.0,88.0,3.2,24.0,693.0,590.29,451.28
2016,10,9,14,45,821.0,107.5,3.2,24.0,627.0,510.43,388.87
2016,10,9,15,0,729.0,127.0,3.2,24.0,561.0,436.16,329.73
2016,10,9,15,15,789.0,103.5,3.05,23.5,540.5,392.83,291.73
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,339.28,243.5
2016,10,9,15,45,822.0,77.0,2.75,23.0,468.5,274.13,186.71
2016,10,9,16,0,795.0,74.0,2.6,23.0,417.0,211.49,133.01
2016,10,9,16,15,759.0,69.5,2.3,22.0,362.0,149.27,84.44
2016,10,9,16,30,723.0,65.0,2.0,21.0,307.0,91.36,48.6
2016,10,9,16,45,665.5,59.5,1.75,20.5,251.0,44.19,33.05
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,41.31,30.51
