Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,15,662.5,119.5,3.55,29.5,462.0,348.12,253.34
2016,10,19,15,30,593.0,127.0,3.4,29.0,408.0,290.19,206.4
2016,10,19,15,45,607.0,110.0,3.25,29.0,370.5,238.03,161.26
2016,10,19,16,0,621.0,93.0,3.1,29.0,333.0,183.82,115.17
2016,10,19,16,15,573.5,86.0,2.8,28.5,282.5,129.7,75.45
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,81.58,48.19
2016,10,19,16,45,463.0,68.5,2.2,27.5,183.0,52.62,39.05
2016,10,19,17,0,400.0,58.0,1.9,27.0,134.0,46.0,33.2
2016,10,19,17,15,290.0,44.0,1.8,26.5,89.5,34.03,22.56
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,23.55,11.1
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,13.64,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,3.5,3.8,21.0,3.5,3.18,0.0
2016,10,20,7,0,0.0,7.0,4.2,21.0,7.0,6.14,0.0
2016,10,20,7,15,0.0,18.5,4.5,21.0,18.5,16.27,7.36
2016,10,20,7,30,0.0,30.0,4.8,21.0,30.0,26.43,16.15
2016,10,20,7,45,0.0,43.5,5.1,21.5,43.5,38.38,26.3
2016,10,20,8,0,0.0,57.0,5.4,22.0,57.0,50.37,36.34
2016,10,20,8,15,0.0,71.0,5.7,22.0,71.0,63.72,47.43
2016,10,20,8,30,0.0,85.0,6.0,22.0,85.0,77.03,58.34
2016,10,20,8,45,0.0,49.5,6.3,22.5,49.5,43.69,30.57
2016,10,20,9,0,0.0,14.0,6.6,23.0,14.0,12.33,4.54
2016,10,20,9,15,0.0,38.5,6.7,23.0,38.5,33.98,22.33
2016,10,20,9,30,0.0,63.0,6.8,23.0,63.0,55.71,40.02
2016,10,20,9,45,0.0,111.0,6.9,23.5,111.0,99.73,75.45
2016,10,20,10,0,0.0,159.0,7.0,24.0,159.0,146.52,112.52
2016,10,20,10,15,27.5,224.5,7.0,24.5,243.0,255.08,198.76
2016,10,20,10,30,55.0,290.0,7.0,25.0,327.0,354.63,275.77
2016,10,20,10,45,128.5,315.5,7.0,25.5,405.5,470.85,365.51
2016,10,20,11,0,202.0,341.0,7.0,26.0,484.0,567.54,438.48
2016,10,20,11,15,286.5,332.5,6.95,26.0,540.5,651.68,502.15
2016,10,20,11,30,371.0,324.0,6.9,26.0,597.0,715.45,550.23
2016,10,20,11,45,386.5,320.0,6.9,26.5,607.5,715.52,548.97
2016,10,20,12,0,402.0,316.0,6.9,27.0,618.0,713.51,546.46
2016,10,20,12,15,626.0,220.5,6.9,27.0,691.5,820.76,629.48
2016,10,20,12,30,850.0,125.0,6.9,27.0,765.0,890.78,680.23
2016,10,20,12,45,854.0,121.5,6.9,27.0,758.5,861.15,659.04
2016,10,20,13,0,858.0,118.0,6.9,27.0,752.0,828.19,635.88
2016,10,20,13,15,460.0,219.0,6.9,27.0,558.0,586.62,454.36
2016,10,20,13,30,62.0,320.0,6.9,27.0,364.0,345.69,264.56
2016,10,20,13,45,202.0,306.5,6.9,27.0,443.0,429.98,331.86
2016,10,20,14,0,342.0,293.0,6.9,27.0,522.0,498.77,385.14
2016,10,20,14,15,347.5,276.0,6.85,27.0,499.0,464.08,358.21
2016,10,20,14,30,353.0,259.0,6.8,27.0,476.0,428.36,330.23
2016,10,20,14,45,354.5,240.0,6.8,27.0,446.5,388.0,298.13
2016,10,20,15,0,356.0,221.0,6.8,27.0,417.0,347.2,265.0
2016,10,20,15,15,553.5,156.5,6.7,26.5,431.0,338.71,253.39
2016,10,20,15,30,751.0,92.0,6.6,26.0,445.0,304.99,218.02
2016,10,20,15,45,731.0,85.0,6.5,26.0,397.5,244.3,164.81
2016,10,20,16,0,711.0,78.0,6.4,26.0,350.0,185.47,114.71
2016,10,20,16,15,669.0,72.0,6.1,25.5,298.0,127.28,70.87
2016,10,20,16,30,627.0,66.0,5.8,25.0,246.0,74.21,40.81
2016,10,20,16,45,571.5,57.0,5.5,24.5,195.0,43.45,31.71
2016,10,20,17,0,516.0,48.0,5.2,24.0,144.0,37.65,26.5
2016,10,20,17,15,403.5,37.0,4.85,23.0,96.5,29.71,19.23
2016,10,20,17,30,291.0,26.0,4.5,22.0,49.0,21.5,9.17
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.5,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,92.73,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,227.86,92.04
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,342.6,274.87
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,460.02,380.13
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,544.22,451.15
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,632.32,520.5
2016,10,21,8,15,773.5,56.0,3.45,15.5,305.0,699.37,570.86
2016,10,21,8,30,816.0,60.0,3.5,16.0,360.0,766.93,619.48
2016,10,21,8,45,845.5,63.0,3.6,17.0,412.5,813.79,650.17
2016,10,21,9,0,875.0,66.0,3.7,18.0,465.0,867.23,684.78
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.5,909.76,710.83
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,949.75,734.57
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,980.37,751.39
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,1007.66,765.77
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,1026.98,776.15
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,1042.44,784.04
2016,10,21,10,45,971.0,77.5,3.05,20.5,738.5,1049.72,785.54
2016,10,21,11,0,978.0,78.0,3.0,21.0,765.0,1052.88,784.56
2016,10,21,11,15,982.0,79.0,2.9,21.5,783.5,1049.53,779.03
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,1041.98,770.99
2016,10,21,11,45,987.5,80.5,2.75,22.5,811.0,1027.29,759.01
2016,10,21,12,0,989.0,81.0,2.7,23.0,820.0,1008.53,744.64
2016,10,21,12,15,988.5,81.0,2.65,23.0,820.5,983.4,727.71
2016,10,21,12,30,988.0,81.0,2.6,23.0,821.0,954.46,708.41
2016,10,21,12,45,986.0,81.0,2.6,23.5,812.0,920.59,684.97
2016,10,21,13,0,984.0,81.0,2.6,24.0,803.0,883.27,659.28
2016,10,21,13,15,979.5,80.0,2.55,24.0,785.5,839.7,630.19
2016,10,21,13,30,975.0,79.0,2.5,24.0,768.0,793.26,598.99
2016,10,21,13,45,967.5,78.0,2.45,24.0,742.0,742.12,563.99
2016,10,21,14,0,960.0,77.0,2.4,24.0,716.0,688.84,524.66
2016,10,21,14,15,950.5,76.0,2.35,24.0,682.5,632.49,482.05
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,574.69,437.09
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,512.63,387.55
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,450.2,336.1
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,385.45,281.82
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,321.5,226.71
2016,10,21,15,45,848.0,63.0,1.95,23.0,422.5,256.33,170.08
2016,10,21,16,0,821.0,60.0,1.9,23.0,371.0,190.31,114.35
2016,10,21,16,15,781.0,56.0,1.65,22.5,316.5,127.71,67.22
2016,10,21,16,30,741.0,52.0,1.4,22.0,262.0,69.85,35.38
2016,10,21,16,45,677.0,46.5,1.15,21.5,207.0,38.63,27.97
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,35.01,24.61
2016,10,21,17,15,496.5,32.0,0.95,20.0,101.5,27.91,17.97
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,20.69,7.95
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,90.95,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,222.57,70.85
2016,10,22,7,15,457.5,29.5,1.2,12.0,87.5,338.5,268.68
2016,10,22,7,30,586.0,39.0,1.4,13.0,136.0,455.95,372.27
2016,10,22,7,45,654.5,45.5,1.65,14.0,191.0,538.97,441.47
2016,10,22,8,0,723.0,52.0,1.9,15.0,246.0,625.83,509.12
2016,10,22,8,15,765.5,56.5,2.05,16.0,301.0,693.14,558.2
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,760.97,605.52
2016,10,22,8,45,836.0,64.5,2.35,18.0,407.5,815.19,641.27
2016,10,22,9,0,864.0,68.0,2.5,19.0,459.0,859.3,668.9
2016,10,22,9,15,884.0,70.5,2.55,19.5,506.0,901.4,695.05
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,941.02,719.06
2016,10,22,9,45,917.0,75.5,2.65,21.0,594.0,971.19,734.97
2016,10,22,10,0,930.0,78.0,2.7,22.0,635.0,998.0,748.53
2016,10,22,10,15,940.5,79.5,2.65,22.0,669.5,1017.54,759.18
2016,10,22,10,30,951.0,81.0,2.6,22.0,704.0,1033.27,767.45
2016,10,22,10,45,956.5,82.5,2.6,22.5,730.0,1040.16,769.11
2016,10,22,11,0,962.0,84.0,2.6,23.0,756.0,1042.97,768.37
2016,10,22,11,15,966.5,85.0,2.6,23.5,774.0,1040.09,764.16
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,1033.06,757.51
2016,10,22,11,45,971.0,87.0,2.6,24.5,801.0,1017.65,745.67
2016,10,22,12,0,971.0,88.0,2.6,25.0,810.0,998.27,731.5
2016,10,22,12,15,971.0,88.0,2.6,25.0,810.0,973.9,715.66
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,945.78,697.45
2016,10,22,12,45,967.0,88.5,2.6,25.5,801.0,911.2,673.67
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,873.36,647.77
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,831.03,620.02
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,785.89,590.16
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,734.93,555.52
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,681.98,517.04
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,625.63,474.76
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,568.01,430.23
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,506.57,381.56
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,445.07,331.19
2016,10,22,15,15,862.5,77.5,2.8,25.5,509.5,379.84,276.97
2016,10,22,15,30,842.0,75.0,2.8,25.0,463.0,316.73,222.93
2016,10,22,15,45,812.0,71.5,2.8,25.0,412.0,251.95,167.07
2016,10,22,16,0,782.0,68.0,2.8,25.0,361.0,190.09,115.17
2016,10,22,16,15,739.5,63.0,2.45,24.0,306.5,128.85,69.65
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,72.77,39.01
2016,10,22,16,45,629.0,51.0,1.8,22.0,198.0,42.62,31.33
2016,10,22,17,0,561.0,44.0,1.5,21.0,144.0,34.62,24.22
2016,10,22,17,15,440.0,34.0,1.5,20.0,95.0,27.37,17.42
2016,10,22,17,30,319.0,24.0,1.5,19.0,46.0,19.94,6.39
2016,10,22,17,45,159.5,12.0,1.55,18.5,23.0,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.8,13.5,9.0,8.19,0.0
2016,10,23,7,0,0.0,18.0,2.0,14.0,18.0,16.7,0.0
2016,10,23,7,15,23.5,39.0,2.1,14.5,43.0,62.41,45.23
2016,10,23,7,30,47.0,60.0,2.2,15.0,68.0,102.31,80.97
2016,10,23,7,45,60.5,83.0,2.35,15.5,97.0,139.4,113.33
2016,10,23,8,0,74.0,106.0,2.5,16.0,126.0,176.66,145.14
2016,10,23,8,15,86.5,127.5,2.55,16.5,155.5,211.43,174.02
2016,10,23,8,30,99.0,149.0,2.6,17.0,185.0,261.45,214.43
2016,10,23,8,45,303.5,144.5,2.65,17.5,276.5,442.74,363.33
2016,10,23,9,0,508.0,140.0,2.7,18.0,368.0,641.34,516.52
2016,10,23,9,15,498.0,160.5,2.9,18.5,403.5,668.55,533.22
2016,10,23,9,30,488.0,181.0,3.1,19.0,439.0,692.74,548.63
2016,10,23,9,45,465.0,204.0,3.35,19.5,464.5,704.58,554.76
2016,10,23,10,0,442.0,227.0,3.6,20.0,490.0,713.01,558.47
2016,10,23,10,15,466.5,231.5,3.7,20.5,523.0,743.63,579.18
2016,10,23,10,30,491.0,236.0,3.8,21.0,556.0,772.36,598.23
2016,10,23,10,45,385.0,279.5,3.95,21.5,536.5,697.98,540.21
2016,10,23,11,0,279.0,323.0,4.1,22.0,517.0,639.89,493.65
2016,10,23,11,15,205.0,337.5,4.1,22.0,482.5,561.07,433.66
2016,10,23,11,30,131.0,352.0,4.1,22.0,448.0,500.38,386.21
2016,10,23,11,45,293.5,323.0,4.15,22.5,539.5,630.69,486.14
2016,10,23,12,0,456.0,294.0,4.2,23.0,631.0,752.6,575.76
2016,10,23,12,15,377.0,320.5,4.15,23.0,599.0,680.86,521.4
2016,10,23,12,30,298.0,347.0,4.1,23.0,567.0,625.1,478.9
2016,10,23,12,45,302.0,341.5,4.1,23.5,563.0,608.28,466.07
2016,10,23,13,0,306.0,336.0,4.1,24.0,559.0,590.19,452.1
2016,10,23,13,15,170.5,311.5,4.05,24.0,435.5,435.65,335.62
2016,10,23,13,30,35.0,287.0,4.0,24.0,312.0,294.55,226.38
2016,10,23,13,45,245.5,270.0,3.95,24.0,432.0,431.83,335.18
2016,10,23,14,0,456.0,253.0,3.9,24.0,552.0,538.51,416.1
2016,10,23,14,15,536.5,211.0,3.8,24.0,546.5,518.12,400.19
2016,10,23,14,30,617.0,169.0,3.7,24.0,541.0,491.97,379.26
2016,10,23,14,45,695.5,134.5,3.6,24.0,528.0,458.75,351.34
2016,10,23,15,0,774.0,100.0,3.5,24.0,515.0,417.14,315.04
2016,10,23,15,15,455.0,149.5,3.15,23.5,388.0,296.2,222.44
2016,10,23,15,30,136.0,199.0,2.8,23.0,261.0,211.0,161.05
2016,10,23,15,45,129.5,177.5,2.5,23.0,231.5,179.66,135.72
2016,10,23,16,0,123.0,156.0,2.2,23.0,202.0,149.37,111.29
2016,10,23,16,15,114.0,133.0,2.05,22.5,170.5,118.87,87.63
2016,10,23,16,30,105.0,110.0,1.9,22.0,139.0,89.95,66.57
2016,10,23,16,45,89.5,87.0,1.75,21.5,108.0,67.83,53.08
2016,10,23,17,0,74.0,64.0,1.6,21.0,77.0,50.97,38.16
2016,10,23,17,15,38.5,43.5,1.6,20.5,50.0,36.09,24.55
2016,10,23,17,30,3.0,23.0,1.6,20.0,23.0,19.8,4.91
2016,10,23,17,45,1.5,11.5,1.6,20.0,11.5,10.46,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,37.09,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,108.82,5.42
2016,10,24,7,15,236.0,37.0,1.1,17.5,69.5,221.51,170.64
2016,10,24,7,30,363.0,52.0,1.3,18.0,111.0,331.2,266.75
2016,10,24,7,45,443.5,62.0,1.5,19.0,160.5,417.51,338.58
2016,10,24,8,0,524.0,72.0,1.7,20.0,210.0,508.45,410.85
2016,10,24,8,15,576.5,79.0,1.95,21.0,261.0,578.8,463.58
2016,10,24,8,30,629.0,86.0,2.2,22.0,312.0,650.88,515.4
2016,10,24,8,45,501.0,126.0,2.5,23.0,322.5,604.49,478.68
2016,10,24,9,0,373.0,166.0,2.8,24.0,333.0,536.72,424.09
2016,10,24,9,15,571.0,132.0,2.75,24.5,417.5,707.11,549.95
2016,10,24,9,30,769.0,98.0,2.7,25.0,502.0,854.72,649.47
2016,10,24,9,45,384.5,92.0,2.65,25.5,294.0,501.33,392.21
2016,10,24,10,0,0.0,86.0,2.6,26.0,86.0,76.2,55.31
2016,10,24,10,15,0.5,128.5,2.5,26.0,129.0,116.65,87.64
2016,10,24,10,30,1.0,171.0,2.4,26.0,172.0,158.36,120.05
2016,10,24,10,45,94.5,252.0,2.35,26.5,317.5,365.11,280.11
2016,10,24,11,0,188.0,333.0,2.3,27.0,463.0,545.28,411.07
2016,10,24,11,15,280.0,324.0,2.3,27.0,523.5,635.48,475.45
2016,10,24,11,30,372.0,315.0,2.3,27.0,584.0,705.3,525.03
2016,10,24,11,45,267.5,338.0,2.3,27.5,532.5,622.66,463.07
2016,10,24,12,0,163.0,361.0,2.3,28.0,481.0,526.61,392.11
2016,10,24,12,15,492.5,246.5,2.3,28.0,609.0,720.05,536.41
2016,10,24,12,30,822.0,132.0,2.3,28.0,737.0,868.71,638.73
2016,10,24,12,45,539.0,238.0,2.3,28.5,633.0,712.11,527.52
2016,10,24,13,0,256.0,344.0,2.3,29.0,529.0,558.2,413.98
2016,10,24,13,15,529.5,236.5,2.3,29.0,607.5,654.59,488.32
2016,10,24,13,30,803.0,129.0,2.3,29.0,686.0,720.51,537.58
2016,10,24,13,45,502.5,219.0,2.35,29.0,563.0,564.18,422.86
2016,10,24,14,0,202.0,309.0,2.4,29.0,440.0,418.48,314.14
2016,10,24,14,15,117.0,273.5,2.4,29.0,348.5,322.51,243.26
2016,10,24,14,30,32.0,238.0,2.4,29.0,257.0,231.69,174.8
2016,10,24,14,45,374.5,176.0,2.45,29.0,376.0,342.92,258.97
2016,10,24,15,0,717.0,114.0,2.5,29.0,495.0,404.29,298.88
2016,10,24,15,15,691.5,109.5,2.5,28.5,451.0,345.47,250.57
2016,10,24,15,30,666.0,105.0,2.5,28.0,407.0,288.71,203.3
2016,10,24,15,45,632.0,99.0,2.55,28.0,359.5,231.04,155.07
2016,10,24,16,0,598.0,93.0,2.6,28.0,312.0,177.09,111.15
2016,10,24,16,15,547.5,85.5,2.3,27.5,262.5,124.2,72.8
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,77.71,47.16
2016,10,24,16,45,424.5,67.0,1.75,26.5,164.0,50.47,37.3
2016,10,24,17,0,352.0,56.0,1.5,26.0,115.0,42.9,30.53
2016,10,24,17,15,237.5,40.5,1.45,25.0,73.5,31.47,20.14
2016,10,24,17,30,123.0,25.0,1.4,24.0,32.0,19.7,3.01
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.0,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.91,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,21.6,11.48
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,36.63,24.76
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,55.42,40.85
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,73.77,56.33
2016,10,25,8,15,0.0,96.5,1.95,19.5,96.5,93.05,72.29
2016,10,25,8,30,0.0,116.0,2.1,20.0,116.0,112.15,87.76
2016,10,25,8,45,135.0,148.5,2.25,20.5,208.5,289.2,234.72
2016,10,25,9,0,270.0,181.0,2.4,21.0,301.0,465.96,373.44
2016,10,25,9,15,280.0,200.5,2.45,21.5,336.0,502.68,398.58
2016,10,25,9,30,290.0,220.0,2.5,22.0,371.0,538.52,423.36
2016,10,25,9,45,259.0,244.0,2.55,22.5,386.5,540.28,421.53
2016,10,25,10,0,228.0,268.0,2.6,23.0,402.0,521.13,404.86
2016,10,25,10,15,241.5,282.5,2.65,23.0,432.0,549.52,425.27
2016,10,25,10,30,255.0,297.0,2.7,23.0,462.0,595.41,457.65
2016,10,25,10,45,236.5,312.5,2.75,23.5,470.0,573.44,439.58
2016,10,25,11,0,218.0,328.0,2.8,24.0,478.0,568.66,434.18
2016,10,25,11,15,312.5,315.5,2.85,24.0,536.5,656.99,499.55
2016,10,25,11,30,407.0,303.0,2.9,24.0,595.0,724.85,548.94
2016,10,25,11,45,407.0,308.0,2.95,24.5,603.0,719.85,543.55
2016,10,25,12,0,407.0,313.0,3.0,25.0,611.0,712.99,537.44
2016,10,25,12,15,416.0,309.0,3.0,25.0,613.5,702.68,530.22
2016,10,25,12,30,425.0,305.0,3.0,25.0,616.0,702.24,529.69
2016,10,25,12,45,435.0,297.0,3.05,25.5,612.0,683.96,516.12
2016,10,25,13,0,445.0,289.0,3.1,26.0,608.0,663.45,501.03
2016,10,25,13,15,483.5,266.0,3.05,26.0,605.5,647.9,490.65
2016,10,25,13,30,522.0,243.0,3.0,26.0,603.0,627.99,476.85
2016,10,25,13,45,478.0,251.0,2.95,26.0,571.5,577.57,439.3
2016,10,25,14,0,434.0,259.0,2.9,26.0,540.0,529.35,403.11
2016,10,25,14,15,395.5,253.0,2.85,26.0,500.0,468.91,357.85
2016,10,25,14,30,357.0,247.0,2.8,26.0,460.0,418.11,319.06
2016,10,25,14,45,192.0,225.0,2.75,26.0,339.0,294.09,224.8
2016,10,25,15,0,27.0,203.0,2.7,26.0,218.0,189.31,144.8
2016,10,25,15,15,13.5,111.5,2.45,25.5,119.0,103.04,77.45
2016,10,25,15,30,0.0,20.0,2.2,25.0,20.0,17.62,8.82
2016,10,25,15,45,0.0,17.5,1.95,25.0,17.5,15.4,7.06
2016,10,25,16,0,0.0,15.0,1.7,25.0,15.0,13.19,5.27
2016,10,25,16,15,0.0,12.5,1.5,24.0,12.5,10.99,3.49
2016,10,25,16,30,0.0,10.0,1.3,23.0,10.0,8.78,1.68
2016,10,25,16,45,0.0,7.5,1.15,22.5,7.5,6.58,0.06
2016,10,25,17,0,0.0,5.0,1.0,22.0,5.0,4.38,0.0
2016,10,25,17,15,0.0,3.0,1.0,21.5,3.0,2.63,0.0
2016,10,25,17,30,0.0,1.0,1.0,21.0,1.0,0.87,0.0
2016,10,25,17,45,0.0,0.5,1.05,21.0,0.5,0.45,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.5,36.18,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,25.0,103.57,0.0
2016,10,26,7,15,237.0,34.0,1.5,17.5,65.0,218.01,166.06
2016,10,26,7,30,363.0,49.0,1.7,18.0,105.0,328.24,264.51
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,414.04,336.82
2016,10,26,8,0,529.0,67.0,2.2,20.0,203.0,505.3,410.22
2016,10,26,8,15,580.5,74.0,2.5,21.0,253.0,574.65,462.74
2016,10,26,8,30,632.0,81.0,2.8,22.0,303.0,645.73,514.51
2016,10,26,8,45,667.0,86.0,3.1,23.0,351.0,701.51,553.23
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,756.86,590.61
2016,10,26,9,15,727.0,94.5,3.3,24.5,443.5,800.37,617.95
2016,10,26,9,30,752.0,98.0,3.2,25.0,488.0,836.95,639.84
2016,10,26,9,45,418.5,180.5,3.15,25.5,400.0,631.94,488.44
2016,10,26,10,0,85.0,263.0,3.1,26.0,312.0,360.82,277.79
2016,10,26,10,15,132.5,283.0,3.0,26.0,365.5,445.33,342.46
2016,10,26,10,30,180.0,303.0,2.9,26.0,419.0,511.67,391.16
2016,10,26,10,45,502.0,209.0,2.8,26.5,549.0,748.33,566.55
2016,10,26,11,0,824.0,115.0,2.7,27.0,679.0,950.1,700.49
2016,10,26,11,15,830.0,116.5,2.65,27.5,696.0,949.44,695.65
2016,10,26,11,30,836.0,118.0,2.6,28.0,713.0,945.08,690.42
2016,10,26,11,45,850.0,112.5,2.55,28.5,724.0,936.51,682.65
2016,10,26,12,0,864.0,107.0,2.5,29.0,735.0,915.51,666.98
2016,10,26,12,15,864.0,107.0,2.45,29.0,735.5,893.39,652.16
2016,10,26,12,30,864.0,107.0,2.4,29.0,736.0,867.95,635.25
2016,10,26,12,45,861.5,107.0,2.4,29.0,728.0,837.2,615.27
2016,10,26,13,0,859.0,107.0,2.4,29.0,720.0,803.53,593.31
2016,10,26,13,15,568.0,213.0,2.4,29.0,614.5,659.03,491.34
2016,10,26,13,30,277.0,319.0,2.4,29.0,509.0,517.37,386.36
2016,10,26,13,45,553.5,211.0,2.4,29.5,573.0,589.52,442.13
2016,10,26,14,0,830.0,103.0,2.4,30.0,637.0,629.34,471.28
2016,10,26,14,15,818.0,101.0,2.35,29.5,605.5,576.18,431.9
2016,10,26,14,30,806.0,99.0,2.3,29.0,574.0,522.23,391.29
2016,10,26,14,45,780.5,99.0,2.3,29.0,534.5,463.42,345.21
2016,10,26,15,0,755.0,99.0,2.3,29.0,495.0,405.82,298.74
2016,10,26,15,15,731.5,95.5,2.25,28.5,451.0,345.17,249.25
2016,10,26,15,30,708.0,92.0,2.2,28.0,407.0,287.85,201.17
2016,10,26,15,45,675.5,86.5,2.2,28.0,359.5,228.73,151.47
2016,10,26,16,0,643.0,81.0,2.2,28.0,312.0,173.04,105.98
2016,10,26,16,15,593.5,74.5,1.9,27.5,262.0,118.52,66.55
2016,10,26,16,30,544.0,68.0,1.6,27.0,212.0,70.14,40.49
2016,10,26,16,45,472.5,58.5,1.35,26.5,163.0,45.35,32.93
2016,10,26,17,0,401.0,49.0,1.1,26.0,114.0,39.23,27.37
2016,10,26,17,15,278.0,35.0,1.1,25.0,72.0,28.57,17.53
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,16.59,0.0
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,9.55,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,11.0,8.19,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,22.0,72.87,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.5,192.86,144.75
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,295.74,237.36
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,380.62,308.96
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,477.02,386.3
2016,10,27,8,15,533.0,83.0,2.05,21.5,245.5,548.02,440.16
2016,10,27,8,30,587.0,91.0,1.9,22.0,295.0,620.84,492.09
2016,10,27,8,45,629.0,95.5,1.8,23.0,344.0,680.67,531.43
2016,10,27,9,0,671.0,100.0,1.7,24.0,393.0,740.43,569.0
2016,10,27,9,15,697.5,104.5,1.5,24.5,437.0,785.79,595.23
2016,10,27,9,30,724.0,109.0,1.3,25.0,481.0,829.46,619.2
2016,10,27,9,45,744.0,112.0,1.15,26.0,520.0,863.11,634.9
2016,10,27,10,0,764.0,115.0,1.0,27.0,559.0,894.18,648.3
2016,10,27,10,15,778.0,117.5,1.05,27.0,591.5,910.37,657.67
2016,10,27,10,30,792.0,120.0,1.1,27.0,624.0,929.21,669.03
2016,10,27,10,45,800.5,122.5,1.2,27.5,649.0,939.3,674.38
2016,10,27,11,0,809.0,125.0,1.3,28.0,674.0,945.81,677.68
2016,10,27,11,15,815.5,126.0,1.4,28.0,691.5,945.07,677.87
2016,10,27,11,30,822.0,127.0,1.5,28.0,709.0,940.67,675.91
2016,10,27,11,45,845.0,117.5,1.65,28.5,722.5,936.2,673.33
2016,10,27,12,0,868.0,108.0,1.8,29.0,736.0,918.88,662.51
2016,10,27,12,15,631.5,210.0,1.85,29.0,666.5,808.59,590.37
2016,10,27,12,30,395.0,312.0,1.9,29.0,597.0,671.12,493.38
2016,10,27,12,45,630.5,209.0,1.95,29.5,658.5,761.09,559.95
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,806.76,590.94
2016,10,27,13,15,861.0,105.0,2.0,30.0,703.5,767.16,564.54
2016,10,27,13,30,856.0,104.0,2.0,30.0,687.0,729.32,539.9
2016,10,27,13,45,849.0,102.0,2.05,30.0,663.0,681.9,506.89
2016,10,27,14,0,842.0,100.0,2.1,30.0,639.0,632.67,471.72
2016,10,27,14,15,830.0,98.0,2.1,29.5,607.0,579.01,432.97
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,524.55,392.3
2016,10,27,14,45,797.0,94.5,2.15,29.0,535.5,465.85,346.52
2016,10,27,15,0,776.0,93.0,2.2,29.0,496.0,407.87,299.83
2016,10,27,15,15,752.5,89.5,2.2,28.5,452.0,348.19,251.01
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,287.81,200.52
2016,10,27,15,45,695.5,81.5,2.25,28.0,360.0,228.24,150.36
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,172.16,104.53
2016,10,27,16,15,613.0,71.0,2.05,27.5,261.5,117.05,64.7
2016,10,27,16,30,564.0,65.0,1.8,27.0,211.0,67.97,38.56
2016,10,27,16,45,493.0,55.5,1.55,26.5,162.0,42.99,30.91
2016,10,27,17,0,422.0,46.0,1.3,26.0,113.0,36.72,25.23
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,26.88,16.02
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,16.64,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.5,14.5,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,128.75,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,252.32,189.12
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,369.7,296.19
2016,10,28,7,45,520.0,51.5,1.25,18.0,159.0,456.56,368.83
2016,10,28,8,0,602.0,60.0,1.4,19.0,210.0,549.01,441.26
2016,10,28,8,15,652.5,66.0,1.5,20.0,262.0,618.7,492.24
2016,10,28,8,30,703.0,72.0,1.6,21.0,314.0,689.95,542.01
2016,10,28,8,45,739.0,75.5,1.75,22.0,364.0,741.68,576.26
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,798.24,612.94
2016,10,28,9,15,798.5,82.5,2.0,23.5,460.0,842.41,640.85
2016,10,28,9,30,822.0,86.0,2.1,24.0,506.0,884.41,666.91
2016,10,28,9,45,841.0,88.0,2.25,24.5,546.0,917.8,687.35
2016,10,28,10,0,860.0,90.0,2.4,25.0,586.0,948.24,705.75
2016,10,28,10,15,871.5,91.5,2.45,25.5,619.0,957.73,709.34
2016,10,28,10,30,883.0,93.0,2.5,26.0,652.0,973.56,717.42
2016,10,28,10,45,615.5,195.0,2.55,26.5,592.0,847.31,631.2
2016,10,28,11,0,348.0,297.0,2.6,27.0,532.0,676.01,506.2
2016,10,28,11,15,631.0,196.0,2.6,27.0,635.5,851.47,634.15
2016,10,28,11,30,914.0,95.0,2.6,27.0,739.0,980.24,717.45
2016,10,28,11,45,921.0,93.0,2.6,27.5,749.0,968.63,706.83
2016,10,28,12,0,928.0,91.0,2.6,28.0,759.0,953.14,695.19
2016,10,28,12,15,927.5,91.0,2.6,28.0,759.0,929.33,679.67
2016,10,28,12,30,927.0,91.0,2.6,28.0,759.0,901.99,661.95
2016,10,28,12,45,925.0,90.5,2.6,28.5,750.5,869.46,639.53
2016,10,28,13,0,923.0,90.0,2.6,29.0,742.0,833.75,615.06
2016,10,28,13,15,918.0,89.0,2.6,29.0,724.5,792.24,587.83
2016,10,28,13,30,913.0,88.0,2.6,29.0,707.0,748.13,558.64
2016,10,28,13,45,905.0,87.0,2.6,29.0,681.5,699.63,524.86
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,649.23,488.03
2016,10,28,14,15,885.5,84.5,2.55,29.0,623.5,594.67,447.02
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,539.06,404.08
2016,10,28,14,45,857.5,80.5,2.5,29.0,551.5,479.4,357.0
2016,10,28,15,0,841.0,78.0,2.5,29.0,512.0,418.97,307.87
2016,10,28,15,15,819.0,75.5,2.45,28.5,467.0,357.24,256.85
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,296.86,205.67
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,234.63,152.83
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,175.57,104.23
2016,10,28,16,15,686.5,60.0,2.1,27.0,271.0,117.52,62.38
2016,10,28,16,30,639.0,55.0,1.8,26.0,219.0,61.78,32.43
2016,10,28,16,45,563.0,48.0,1.5,25.5,167.5,37.0,25.94
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,32.57,21.82
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,23.88,13.54
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,14.88,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,95.23,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.5,64.5,245.67,182.02
2016,10,29,7,30,435.0,42.0,2.1,18.0,106.0,366.24,294.14
2016,10,29,7,45,525.5,49.0,2.4,19.0,157.0,456.7,371.06
2016,10,29,8,0,616.0,56.0,2.7,20.0,208.0,553.37,448.14
2016,10,29,8,15,665.0,61.5,2.75,20.5,259.5,621.52,499.68
2016,10,29,8,30,714.0,67.0,2.8,21.0,311.0,686.32,546.52
2016,10,29,8,45,751.5,69.5,2.9,22.0,361.0,743.74,585.33
2016,10,29,9,0,789.0,72.0,3.0,23.0,411.0,800.47,622.33
2016,10,29,9,15,811.0,75.0,3.05,23.5,455.5,842.88,649.16
2016,10,29,9,30,833.0,78.0,3.1,24.0,500.0,883.06,674.04
2016,10,29,9,45,848.5,80.5,3.15,25.0,539.5,913.96,690.85
2016,10,29,10,0,864.0,83.0,3.2,26.0,579.0,932.18,698.95
2016,10,29,10,15,875.0,84.5,3.2,26.5,611.0,951.1,708.66
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,966.54,716.08
2016,10,29,10,45,892.5,87.5,3.25,27.5,668.0,973.99,718.7
2016,10,29,11,0,899.0,89.0,3.3,28.0,693.0,977.67,719.04
2016,10,29,11,15,903.5,90.0,3.3,28.0,710.0,975.0,716.48
2016,10,29,11,30,908.0,91.0,3.3,28.0,727.0,968.5,711.61
2016,10,29,11,45,910.0,91.5,3.35,28.5,735.5,955.26,701.44
2016,10,29,12,0,912.0,92.0,3.4,29.0,744.0,938.28,689.0
2016,10,29,12,15,911.5,92.0,3.4,29.0,743.5,914.85,673.48
2016,10,29,12,30,911.0,92.0,3.4,29.0,743.0,887.96,655.75
2016,10,29,12,45,908.5,91.5,3.45,29.5,734.5,855.53,633.32
2016,10,29,13,0,906.0,91.0,3.5,30.0,726.0,820.03,608.83
2016,10,29,13,15,900.5,90.0,3.5,30.0,709.0,778.82,581.34
2016,10,29,13,30,895.0,89.0,3.5,30.0,692.0,735.12,551.95
2016,10,29,13,45,887.5,87.5,3.55,30.0,667.0,687.28,518.18
