Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,637.56,481.52
2016,10,29,14,15,868.5,84.5,3.6,30.0,610.0,583.93,440.86
2016,10,29,14,30,857.0,83.0,3.6,30.0,578.0,529.29,398.29
2016,10,29,14,45,828.5,85.0,3.6,30.0,537.0,469.4,350.61
2016,10,29,15,0,800.0,87.0,3.6,30.0,496.0,410.28,302.26
2016,10,29,15,15,776.5,83.5,3.55,29.5,451.5,349.44,251.9
2016,10,29,15,30,753.0,80.0,3.5,29.0,407.0,290.23,201.75
2016,10,29,15,45,717.5,76.0,3.45,29.0,358.5,229.83,150.63
2016,10,29,16,0,682.0,72.0,3.4,29.0,310.0,170.15,101.9
2016,10,29,16,15,632.0,66.5,3.0,28.0,259.0,114.35,61.88
2016,10,29,16,30,582.0,61.0,2.6,27.0,208.0,64.65,35.92
2016,10,29,16,45,502.5,52.5,2.25,26.5,158.5,40.73,28.95
2016,10,29,17,0,423.0,44.0,1.9,26.0,109.0,35.23,23.88
2016,10,29,17,15,288.0,31.0,1.75,25.0,67.5,25.29,14.39
2016,10,29,17,30,153.0,18.0,1.6,24.0,26.0,14.94,0.0
2016,10,29,17,45,76.5,9.0,1.5,23.5,13.0,8.19,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,25.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,51.0,16.0,1.5,19.0,18.0,42.18,0.0
2016,10,30,7,15,170.5,34.0,1.75,19.5,55.5,180.88,129.97
2016,10,30,7,30,290.0,52.0,2.0,20.0,93.0,285.13,226.96
2016,10,30,7,45,384.5,63.0,2.3,20.5,142.0,373.82,302.73
2016,10,30,8,0,479.0,74.0,2.6,21.0,191.0,474.02,384.67
2016,10,30,8,15,535.5,82.0,2.6,21.5,241.0,546.79,441.15
2016,10,30,8,30,592.0,90.0,2.6,22.0,291.0,621.45,496.0
2016,10,30,8,45,643.5,92.5,2.6,23.0,340.5,686.74,540.73
2016,10,30,9,0,695.0,95.0,2.6,24.0,390.0,752.34,583.98
2016,10,30,9,15,721.0,99.0,2.5,24.5,434.5,796.97,611.55
2016,10,30,9,30,747.0,103.0,2.4,25.0,479.0,839.84,637.28
2016,10,30,9,45,769.0,105.0,2.3,26.0,518.5,868.71,651.59
2016,10,30,10,0,791.0,107.0,2.2,27.0,558.0,900.97,667.9
2016,10,30,10,15,804.5,109.5,2.1,27.0,590.5,922.72,679.58
2016,10,30,10,30,818.0,112.0,2.0,27.0,623.0,941.15,689.09
2016,10,30,10,45,830.5,112.0,1.95,27.5,649.0,952.17,693.03
2016,10,30,11,0,843.0,112.0,1.9,28.0,675.0,959.56,694.79
2016,10,30,11,15,849.0,113.0,1.9,28.5,692.0,958.17,691.69
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,953.05,686.47
2016,10,30,11,45,871.0,108.0,1.9,29.5,721.0,936.36,674.09
2016,10,30,12,0,887.0,102.0,1.9,30.0,733.0,925.4,665.66
2016,10,30,12,15,633.0,206.0,1.95,30.0,656.5,803.09,585.7
2016,10,30,12,30,379.0,310.0,2.0,30.0,580.0,654.36,480.7
2016,10,30,12,45,391.5,302.5,2.1,30.0,578.5,640.5,472.98
2016,10,30,13,0,404.0,295.0,2.2,30.0,577.0,624.58,462.66
2016,10,30,13,15,642.0,195.5,2.25,30.0,631.0,699.05,518.89
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,730.5,543.62
2016,10,30,13,45,875.0,93.0,2.35,30.5,661.0,683.43,509.24
2016,10,30,14,0,870.0,90.0,2.4,31.0,637.0,634.33,472.92
2016,10,30,14,15,859.0,88.5,2.45,30.5,605.0,581.48,434.71
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,528.31,394.83
2016,10,30,14,45,834.0,83.5,2.55,30.0,535.0,469.61,348.73
2016,10,30,15,0,820.0,80.0,2.6,30.0,497.0,410.84,301.05
2016,10,30,15,15,798.0,77.0,2.6,29.5,453.0,350.0,250.94
2016,10,30,15,30,776.0,74.0,2.6,29.0,409.0,290.56,200.73
2016,10,30,15,45,746.5,69.5,2.6,29.0,360.5,229.78,149.18
2016,10,30,16,0,717.0,65.0,2.6,29.0,312.0,171.94,101.71
2016,10,30,16,15,669.5,60.0,2.25,28.0,261.0,115.16,61.06
2016,10,30,16,30,622.0,55.0,1.9,27.0,210.0,60.66,32.08
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.0,36.76,25.57
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,31.9,21.07
2016,10,30,17,15,335.0,28.5,1.25,25.0,67.5,23.17,12.53
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,14.13,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,103.97,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.5,258.5,186.05
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,383.73,306.99
2016,10,31,7,45,558.0,46.0,1.9,18.0,157.0,474.05,384.13
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,564.61,456.31
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,634.97,508.42
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,706.42,558.7
2016,10,31,8,45,782.0,66.5,2.4,22.0,364.5,763.35,596.63
2016,10,31,9,0,818.0,69.0,2.5,23.0,415.0,819.43,632.69
2016,10,31,9,15,839.5,72.0,2.6,23.5,460.0,861.99,659.6
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,902.2,684.53
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,923.93,696.63
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,951.81,713.01
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,970.03,722.03
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,984.66,728.79
2016,10,31,10,45,919.5,83.0,2.95,26.5,673.5,991.55,731.03
2016,10,31,11,0,926.0,84.0,3.0,27.0,698.0,994.59,730.96
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.5,990.85,728.09
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,983.2,722.88
2016,10,31,11,45,931.0,87.5,3.15,27.5,738.5,967.13,710.89
2016,10,31,12,0,929.0,89.0,3.2,28.0,746.0,947.36,696.68
2016,10,31,12,15,928.0,89.0,3.2,28.0,745.5,923.19,680.7
2016,10,31,12,30,927.0,89.0,3.2,28.0,745.0,895.53,662.49
2016,10,31,12,45,923.0,89.0,3.25,28.5,735.5,862.03,639.39
2016,10,31,13,0,919.0,89.0,3.3,29.0,726.0,825.5,614.26
2016,10,31,13,15,912.5,88.0,3.3,29.0,708.5,783.17,586.01
2016,10,31,13,30,906.0,87.0,3.3,29.0,691.0,738.4,555.89
2016,10,31,13,45,896.5,86.0,3.35,29.0,665.0,689.41,521.23
2016,10,31,14,0,887.0,85.0,3.4,29.0,639.0,638.7,483.76
2016,10,31,14,15,874.5,83.5,3.4,29.0,606.5,584.3,442.45
2016,10,31,14,30,862.0,82.0,3.4,29.0,574.0,528.98,399.26
2016,10,31,14,45,843.5,80.5,3.4,29.0,534.0,470.2,352.22
2016,10,31,15,0,825.0,79.0,3.4,29.0,494.0,411.15,303.59
2016,10,31,15,15,801.0,76.0,3.3,28.5,449.5,349.44,252.17
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,289.35,200.96
2016,10,31,15,45,742.5,69.0,3.15,28.0,355.5,227.97,148.71
2016,10,31,16,0,708.0,65.0,3.1,28.0,306.0,170.13,101.18
2016,10,31,16,15,658.0,60.0,2.7,27.0,255.0,110.71,58.29
2016,10,31,16,30,608.0,55.0,2.3,26.0,204.0,60.01,32.13
2016,10,31,16,45,527.0,47.5,1.9,25.5,154.5,36.8,25.7
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,31.95,21.17
2016,10,31,17,15,306.0,28.0,1.45,24.0,63.5,22.78,12.06
2016,10,31,17,30,166.0,16.0,1.4,23.0,22.0,14.55,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,52.68,0.0
2016,11,1,7,15,209.0,29.0,2.6,20.5,53.5,193.98,133.96
2016,11,1,7,30,344.0,44.0,2.9,21.0,91.0,308.4,244.75
2016,11,1,7,45,431.5,53.5,3.2,22.0,138.5,396.07,319.67
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,489.69,395.92
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,559.68,450.22
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,631.6,503.75
2016,11,1,8,45,668.0,80.0,4.0,24.5,332.5,689.54,545.19
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,747.35,585.44
2016,11,1,9,15,733.0,87.5,4.2,25.5,424.0,785.53,609.91
2016,11,1,9,30,758.0,91.0,4.2,26.0,468.0,827.27,636.52
2016,11,1,9,45,486.5,173.5,4.25,26.5,422.5,683.9,529.81
2016,11,1,10,0,215.0,256.0,4.3,27.0,377.0,494.9,382.71
2016,11,1,10,15,183.5,273.5,4.3,27.5,381.0,483.94,372.62
2016,11,1,10,30,152.0,291.0,4.3,28.0,385.0,471.56,360.89
2016,11,1,10,45,500.5,195.0,4.3,28.5,522.0,726.76,554.04
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,947.08,704.26
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,935.86,694.39
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,930.69,690.4
2016,11,1,11,45,609.0,206.5,4.3,29.5,628.5,814.53,608.88
2016,11,1,12,0,358.0,312.0,4.3,30.0,564.0,665.2,497.41
2016,11,1,12,15,622.0,202.0,4.3,30.0,639.5,787.57,590.1
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,862.57,641.85
2016,11,1,12,45,882.5,92.0,4.3,30.5,706.5,830.76,618.57
2016,11,1,13,0,879.0,92.0,4.3,31.0,698.0,796.02,594.01
2016,11,1,13,15,462.5,188.0,4.3,31.0,506.5,550.91,417.03
2016,11,1,13,30,46.0,284.0,4.3,31.0,315.0,301.1,225.74
2016,11,1,13,45,71.0,285.5,4.3,31.0,330.5,314.8,237.2
2016,11,1,14,0,96.0,287.0,4.3,31.0,346.0,325.81,245.84
2016,11,1,14,15,167.0,271.0,4.25,31.0,368.0,349.06,263.88
2016,11,1,14,30,238.0,255.0,4.2,31.0,390.0,358.22,270.55
2016,11,1,14,45,516.5,167.0,4.2,31.0,433.5,397.53,298.38
2016,11,1,15,0,795.0,79.0,4.2,31.0,477.0,398.47,293.21
2016,11,1,15,15,771.5,76.0,4.1,30.5,433.5,338.77,243.34
2016,11,1,15,30,748.0,73.0,4.0,30.0,390.0,280.69,193.96
2016,11,1,15,45,713.0,69.5,3.95,30.0,342.5,221.52,143.82
2016,11,1,16,0,678.0,66.0,3.9,30.0,295.0,163.24,96.3
2016,11,1,16,15,628.0,60.5,3.45,29.0,245.5,108.06,56.96
2016,11,1,16,30,578.0,55.0,3.0,28.0,196.0,58.93,31.65
2016,11,1,16,45,493.0,47.5,2.65,27.5,147.0,36.8,25.43
2016,11,1,17,0,408.0,40.0,2.3,27.0,98.0,31.99,20.94
2016,11,1,17,15,269.0,27.5,2.2,26.5,59.0,22.37,11.31
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,22.77,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,151.48,99.9
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,252.73,198.85
2016,11,2,7,45,342.0,61.0,3.15,22.5,128.5,341.64,275.19
2016,11,2,8,0,441.0,72.0,3.4,23.0,175.0,439.34,355.78
2016,11,2,8,15,499.5,80.5,3.55,23.5,223.5,515.29,416.06
2016,11,2,8,30,558.0,89.0,3.7,24.0,272.0,590.55,472.79
2016,11,2,8,45,607.5,92.0,3.85,24.5,320.0,653.43,518.26
2016,11,2,9,0,657.0,95.0,4.0,25.0,368.0,716.61,562.66
2016,11,2,9,15,684.5,99.5,4.05,25.5,411.5,762.06,592.8
2016,11,2,9,30,712.0,104.0,4.1,26.0,455.0,805.96,621.31
2016,11,2,9,45,432.5,180.5,4.15,26.5,399.0,641.53,497.8
2016,11,2,10,0,153.0,257.0,4.2,27.0,343.0,438.0,338.55
2016,11,2,10,15,125.5,270.0,4.15,27.0,343.0,424.72,327.55
2016,11,2,10,30,98.0,283.0,4.1,27.0,343.0,392.58,301.97
2016,11,2,10,45,453.0,198.5,4.05,27.5,493.5,684.7,525.13
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,924.44,690.7
2016,11,2,11,15,562.5,212.5,3.9,28.0,586.0,793.38,596.85
2016,11,2,11,30,317.0,311.0,3.8,28.0,528.0,646.84,487.06
2016,11,2,11,45,566.5,216.0,3.75,28.5,610.0,778.9,585.63
2016,11,2,12,0,816.0,121.0,3.7,29.0,692.0,887.19,658.59
2016,11,2,12,15,490.0,231.0,3.6,29.0,574.5,695.99,522.33
2016,11,2,12,30,164.0,341.0,3.5,29.0,457.0,490.46,368.14
2016,11,2,12,45,167.0,337.0,3.4,29.0,453.5,479.55,360.99
2016,11,2,13,0,170.0,333.0,3.3,29.0,450.0,467.97,352.5
2016,11,2,13,15,93.0,284.5,3.15,28.5,348.5,340.9,258.29
2016,11,2,13,30,16.0,236.0,3.0,28.0,247.0,225.42,170.43
2016,11,2,13,45,385.5,179.5,2.95,28.0,417.5,443.83,341.54
2016,11,2,14,0,755.0,123.0,2.9,28.0,588.0,597.04,454.4
2016,11,2,14,15,377.5,73.0,2.8,28.0,305.5,292.61,225.9
2016,11,2,14,30,0.0,23.0,2.7,28.0,23.0,20.29,10.64
2016,11,2,14,45,314.5,76.0,2.65,28.0,232.5,222.13,169.7
2016,11,2,15,0,629.0,129.0,2.6,28.0,442.0,377.38,281.37
2016,11,2,15,15,599.0,123.5,2.45,27.5,399.5,321.75,235.09
2016,11,2,15,30,569.0,118.0,2.3,27.0,357.0,268.89,191.15
2016,11,2,15,45,515.5,113.5,2.2,27.0,310.0,212.3,144.94
2016,11,2,16,0,462.0,109.0,2.1,27.0,263.0,164.21,107.04
2016,11,2,16,15,402.5,98.0,1.9,26.5,216.0,116.52,73.13
2016,11,2,16,30,343.0,87.0,1.7,26.0,169.0,76.18,50.24
2016,11,2,16,45,251.0,72.0,1.55,25.5,124.5,55.78,41.68
2016,11,2,17,0,159.0,57.0,1.4,25.0,80.0,44.4,31.42
2016,11,2,17,15,79.5,34.5,1.5,25.0,46.0,27.46,14.91
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.91,0.0
2016,11,3,7,15,0.0,6.5,1.2,21.0,6.5,5.7,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,10.54,2.89
2016,11,3,7,45,0.0,18.5,1.6,21.5,18.5,16.26,7.81
2016,11,3,8,0,0.0,25.0,1.8,22.0,25.0,21.99,12.7
2016,11,3,8,15,0.0,32.5,1.85,22.0,32.5,28.62,18.29
2016,11,3,8,30,0.0,40.0,1.9,22.0,40.0,35.26,23.83
2016,11,3,8,45,8.5,96.0,1.95,22.5,99.5,95.92,74.03
2016,11,3,9,0,17.0,152.0,2.0,23.0,159.0,164.17,128.98
2016,11,3,9,15,13.0,161.0,2.0,23.0,167.0,167.83,131.22
2016,11,3,9,30,9.0,170.0,2.0,23.0,175.0,171.68,133.72
2016,11,3,9,45,15.0,190.0,2.0,23.5,198.5,196.98,153.25
2016,11,3,10,0,21.0,210.0,2.0,24.0,222.0,222.35,172.5
2016,11,3,10,15,13.5,201.0,1.9,24.0,209.0,203.57,157.11
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,185.59,142.5
2016,11,3,10,45,3.0,109.0,1.75,24.5,111.0,100.29,75.02
2016,11,3,11,0,0.0,26.0,1.7,25.0,26.0,22.98,12.94
2016,11,3,11,15,1.5,105.0,1.6,25.0,106.5,94.98,70.63
2016,11,3,11,30,3.0,184.0,1.5,25.0,187.0,171.51,130.36
2016,11,3,11,45,1.5,100.0,1.45,25.0,101.5,90.29,66.57
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.14,5.77
2016,11,3,12,15,0.0,68.0,1.3,25.0,68.0,60.27,42.84
2016,11,3,12,30,0.0,120.0,1.2,25.0,120.0,107.2,79.95
2016,11,3,12,45,0.0,105.0,1.2,25.0,105.0,93.41,69.03
2016,11,3,13,0,0.0,90.0,1.2,25.0,90.0,79.83,58.36
2016,11,3,13,15,0.0,54.5,1.25,25.0,54.5,48.25,33.25
2016,11,3,13,30,0.0,19.0,1.3,25.0,19.0,16.79,7.96
2016,11,3,13,45,0.0,16.0,1.4,25.5,16.0,14.13,5.8
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,11.47,3.65
2016,11,3,14,15,0.0,28.0,1.55,26.0,28.0,24.72,14.41
2016,11,3,14,30,0.0,43.0,1.6,26.0,43.0,37.99,25.18
2016,11,3,14,45,0.0,29.5,1.65,26.0,29.5,26.03,15.54
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,14.1,5.87
2016,11,3,15,15,0.0,12.5,1.65,25.5,12.5,11.0,3.39
2016,11,3,15,30,0.0,9.0,1.6,25.0,9.0,7.92,0.88
2016,11,3,15,45,0.0,8.0,1.6,25.0,8.0,7.03,0.16
2016,11,3,16,0,0.0,7.0,1.6,25.0,7.0,6.15,0.0
2016,11,3,16,15,0.0,5.5,1.5,24.5,5.5,4.83,0.0
2016,11,3,16,30,0.0,4.0,1.4,24.0,4.0,3.51,0.0
2016,11,3,16,45,0.0,3.0,1.3,23.5,3.0,2.63,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.75,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.88,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,16.0,3.25,18.0,16.0,14.08,3.49
2016,11,4,7,30,0.0,28.0,3.3,18.0,28.0,24.68,14.48
2016,11,4,7,45,0.0,44.5,3.4,18.5,44.5,40.68,28.26
2016,11,4,8,0,0.0,61.0,3.5,19.0,61.0,57.08,42.26
2016,11,4,8,15,0.0,78.0,3.55,19.0,78.0,73.81,56.43
2016,11,4,8,30,0.0,95.0,3.6,19.0,95.0,90.38,70.25
2016,11,4,8,45,0.0,107.5,3.7,19.0,107.5,101.75,79.56
2016,11,4,9,0,0.0,120.0,3.8,19.0,120.0,113.23,88.83
2016,11,4,9,15,0.0,127.0,3.8,19.5,127.0,118.85,93.01
2016,11,4,9,30,0.0,134.0,3.8,20.0,134.0,124.72,97.34
2016,11,4,9,45,1.0,152.5,3.8,20.5,153.0,143.7,112.29
2016,11,4,10,0,2.0,171.0,3.8,21.0,172.0,162.67,127.04
2016,11,4,10,15,10.0,197.0,3.75,21.0,203.0,196.19,153.79
2016,11,4,10,30,18.0,223.0,3.7,21.0,234.0,229.77,180.28
2016,11,4,10,45,9.0,162.0,3.65,21.5,167.5,157.32,121.98
2016,11,4,11,0,0.0,101.0,3.6,22.0,101.0,89.88,67.37
2016,11,4,11,15,5.5,163.0,3.55,22.0,167.0,153.94,118.77
2016,11,4,11,30,11.0,225.0,3.5,22.0,233.0,219.74,170.53
2016,11,4,11,45,6.5,200.0,3.5,22.0,205.0,189.88,146.72
2016,11,4,12,0,2.0,175.0,3.5,22.0,177.0,161.02,123.81
2016,11,4,12,15,1.0,135.5,3.45,22.0,136.5,122.54,93.27
2016,11,4,12,30,0.0,96.0,3.4,22.0,96.0,85.23,63.44
2016,11,4,12,45,5.5,159.5,3.35,22.5,163.5,148.21,113.75
2016,11,4,13,0,11.0,223.0,3.3,23.0,231.0,211.92,163.6
2016,11,4,13,15,17.0,236.0,3.25,23.0,247.5,227.71,176.0
2016,11,4,13,30,23.0,249.0,3.2,23.0,264.0,242.81,187.93
2016,11,4,13,45,11.5,176.0,3.2,23.0,183.5,165.51,127.44
2016,11,4,14,0,0.0,103.0,3.2,23.0,103.0,91.42,68.51
2016,11,4,14,15,10.5,156.0,3.15,23.0,162.0,144.94,111.69
2016,11,4,14,30,21.0,209.0,3.1,23.0,221.0,197.06,153.1
2016,11,4,14,45,15.5,190.5,3.1,23.0,199.5,175.97,136.54
2016,11,4,15,0,10.0,172.0,3.1,23.0,178.0,155.69,120.72
2016,11,4,15,15,6.5,156.0,3.0,22.5,160.0,139.09,107.95
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,123.03,95.5
2016,11,4,15,45,1.5,122.5,2.85,22.0,123.5,106.69,82.48
2016,11,4,16,0,0.0,105.0,2.8,22.0,105.0,90.71,69.6
2016,11,4,16,15,0.0,86.0,2.6,21.5,86.0,74.04,56.0
2016,11,4,16,30,0.0,67.0,2.4,21.0,67.0,57.64,42.37
2016,11,4,16,45,0.0,49.5,2.25,21.0,49.5,42.89,31.38
2016,11,4,17,0,0.0,32.0,2.1,21.0,32.0,28.19,18.2
2016,11,4,17,15,0.0,18.5,2.0,20.5,18.5,16.29,6.21
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,7.5,3.2,17.0,7.5,6.58,0.0
2016,11,5,7,30,0.0,14.0,3.3,17.0,14.0,12.3,4.39
2016,11,5,7,45,0.0,22.5,3.4,17.5,22.5,19.79,10.93
2016,11,5,8,0,0.0,31.0,3.5,18.0,31.0,27.3,17.41
2016,11,5,8,15,0.0,40.5,3.45,18.0,40.5,35.7,24.61
2016,11,5,8,30,0.0,50.0,3.4,18.0,50.0,44.12,31.74
2016,11,5,8,45,0.0,92.0,3.4,18.5,92.0,84.82,65.69
2016,11,5,9,0,0.0,134.0,3.4,19.0,134.0,129.21,102.01
2016,11,5,9,15,11.5,158.5,3.3,19.0,164.5,164.22,130.73
2016,11,5,9,30,23.0,183.0,3.2,19.0,195.0,199.6,159.36
2016,11,5,9,45,24.5,199.0,3.15,19.5,212.0,216.36,172.0
2016,11,5,10,0,26.0,215.0,3.1,20.0,229.0,233.11,184.52
2016,11,5,10,15,14.5,197.5,3.0,20.5,206.0,201.16,157.95
2016,11,5,10,30,3.0,180.0,2.9,21.0,183.0,170.65,132.69
2016,11,5,10,45,1.5,166.0,2.85,21.5,167.5,154.23,119.16
2016,11,5,11,0,0.0,152.0,2.8,22.0,152.0,138.5,106.22
2016,11,5,11,15,0.0,118.0,2.75,22.0,118.0,105.74,80.0
2016,11,5,11,30,0.0,84.0,2.7,22.0,84.0,74.48,54.88
2016,11,5,11,45,13.5,177.0,2.65,22.5,186.5,173.93,134.38
2016,11,5,12,0,27.0,270.0,2.6,23.0,289.0,277.17,214.14
2016,11,5,12,15,20.0,252.0,2.55,23.0,266.0,251.32,193.68
2016,11,5,12,30,13.0,234.0,2.5,23.0,243.0,226.33,174.22
2016,11,5,12,45,14.0,236.0,2.5,23.0,245.5,227.98,175.63
2016,11,5,13,0,15.0,238.0,2.5,23.0,248.0,229.5,176.9
2016,11,5,13,15,7.5,195.0,2.5,23.0,200.0,181.98,139.86
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,136.17,103.85
2016,11,5,13,45,103.0,217.0,2.55,23.0,279.5,277.66,216.85
2016,11,5,14,0,206.0,282.0,2.6,23.0,407.0,395.47,307.14
2016,11,5,14,15,107.0,234.0,2.6,23.0,299.0,281.04,218.36
2016,11,5,14,30,8.0,186.0,2.6,23.0,191.0,169.78,131.14
2016,11,5,14,45,7.0,175.5,2.65,23.0,179.5,158.82,122.93
2016,11,5,15,0,6.0,165.0,2.7,23.0,168.0,148.0,114.61
2016,11,5,15,15,209.5,154.0,2.7,22.5,240.0,210.96,161.48
2016,11,5,15,30,413.0,143.0,2.7,22.0,312.0,244.01,180.38
2016,11,5,15,45,361.5,136.0,2.7,22.0,271.0,197.46,142.02
2016,11,5,16,0,310.0,129.0,2.7,22.0,230.0,156.56,109.73
2016,11,5,16,15,270.0,111.5,2.55,21.5,188.5,115.36,79.09
2016,11,5,16,30,230.0,94.0,2.4,21.0,147.0,79.2,55.95
2016,11,5,16,45,173.5,73.0,2.3,21.0,107.0,56.11,42.66
2016,11,5,17,0,117.0,52.0,2.2,21.0,67.0,40.66,28.62
2016,11,5,17,15,58.5,30.0,2.15,20.5,37.5,24.65,11.75
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.28,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,125.23,66.99
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,245.11,194.98
2016,11,6,7,45,332.5,56.5,2.4,16.5,117.5,328.32,268.95
2016,11,6,8,0,421.0,69.0,2.6,17.0,162.0,419.43,346.02
2016,11,6,8,15,479.5,78.0,2.7,17.0,209.5,494.19,407.62
2016,11,6,8,30,538.0,87.0,2.8,17.0,257.0,568.88,466.43
2016,11,6,8,45,578.0,93.5,2.9,17.5,303.0,627.13,509.54
2016,11,6,9,0,618.0,100.0,3.0,18.0,349.0,685.36,551.37
2016,11,6,9,15,336.5,150.0,3.05,18.5,288.0,486.66,394.88
2016,11,6,9,30,55.0,200.0,3.1,19.0,227.0,266.08,212.92
2016,11,6,9,45,56.5,216.5,3.2,19.5,246.0,284.38,227.12
2016,11,6,10,0,58.0,233.0,3.3,20.0,265.0,302.55,240.39
2016,11,6,10,15,58.5,247.5,3.35,20.5,281.5,317.11,250.69
2016,11,6,10,30,59.0,262.0,3.4,21.0,298.0,331.47,260.77
2016,11,6,10,45,41.0,253.5,3.5,21.5,279.0,300.84,235.56
2016,11,6,11,0,23.0,245.0,3.6,22.0,260.0,254.72,198.48
2016,11,6,11,15,66.0,281.5,3.55,22.0,325.5,350.22,273.5
2016,11,6,11,30,109.0,318.0,3.5,22.0,391.0,428.06,333.1
2016,11,6,11,45,63.0,282.5,3.5,22.0,325.0,341.41,265.56
2016,11,6,12,0,17.0,247.0,3.5,22.0,259.0,245.2,190.02
2016,11,6,12,15,8.5,148.5,3.4,21.5,154.5,141.28,108.63
2016,11,6,12,30,0.0,50.0,3.3,21.0,50.0,44.27,30.53
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,66.48,48.65
2016,11,6,13,0,0.0,100.0,3.2,21.0,100.0,88.83,66.75
2016,11,6,13,15,0.0,82.0,3.1,21.0,82.0,72.69,53.73
2016,11,6,13,30,0.0,64.0,3.0,21.0,64.0,56.67,40.78
2016,11,6,13,45,0.0,38.5,2.95,21.0,38.5,34.03,22.35
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,11.47,3.82
2016,11,6,14,15,0.0,11.5,2.9,21.0,11.5,10.14,2.74
2016,11,6,14,30,0.0,10.0,2.9,21.0,10.0,8.81,1.65
2016,11,6,14,45,0.0,18.0,2.9,21.0,18.0,15.87,7.53
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,22.92,13.43
2016,11,6,15,15,0.0,16.0,2.9,20.5,16.0,14.09,6.14
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.07,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,36.0,125.33,59.74
2016,11,7,7,30,257.0,41.0,1.9,17.0,72.0,248.74,196.38
2016,11,7,7,45,351.0,52.5,2.15,17.5,116.5,334.68,272.67
2016,11,7,8,0,445.0,64.0,2.4,18.0,161.0,433.11,355.21
2016,11,7,8,15,222.5,36.5,2.45,18.5,85.0,241.39,200.5
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.91,1.02
2016,11,7,8,45,0.0,10.5,2.6,19.5,10.5,9.23,2.14
2016,11,7,9,0,0.0,12.0,2.7,20.0,12.0,10.56,3.23
2016,11,7,9,15,0.0,54.5,2.7,20.0,54.5,48.13,34.61
2016,11,7,9,30,0.0,97.0,2.7,20.0,97.0,87.17,66.71
2016,11,7,9,45,0.0,105.5,2.75,20.5,105.5,95.08,72.82
2016,11,7,10,0,0.0,114.0,2.8,21.0,114.0,103.01,78.92
2016,11,7,10,15,0.0,130.5,2.8,21.0,130.5,118.82,91.5
2016,11,7,10,30,0.0,147.0,2.8,21.0,147.0,134.66,104.02
2016,11,7,10,45,0.0,153.5,2.85,21.5,153.5,140.55,108.32
2016,11,7,11,0,0.0,160.0,2.9,22.0,160.0,146.46,112.64
2016,11,7,11,15,0.0,153.0,2.85,22.0,153.0,139.21,106.74
2016,11,7,11,30,0.0,146.0,2.8,22.0,146.0,132.18,101.06
2016,11,7,11,45,2.0,168.0,2.8,22.5,169.5,154.84,118.82
2016,11,7,12,0,4.0,190.0,2.8,23.0,193.0,177.46,136.33
2016,11,7,12,15,2.0,175.0,2.75,23.0,176.5,160.79,123.1
2016,11,7,12,30,0.0,160.0,2.7,23.0,160.0,144.53,110.26
2016,11,7,12,45,0.0,155.0,2.7,23.0,155.0,139.62,106.44
2016,11,7,13,0,0.0,150.0,2.7,23.0,150.0,134.76,102.68
2016,11,7,13,15,0.0,123.0,2.65,23.0,123.0,109.75,82.9
2016,11,7,13,30,0.0,96.0,2.6,23.0,96.0,85.17,63.37
2016,11,7,13,45,5.0,148.5,2.55,23.0,152.0,136.09,104.27
2016,11,7,14,0,10.0,201.0,2.5,23.0,208.0,186.79,144.45
2016,11,7,14,15,5.0,122.0,2.4,23.0,125.5,111.24,84.59
2016,11,7,14,30,0.0,43.0,2.3,23.0,43.0,37.98,25.5
2016,11,7,14,45,0.5,99.0,2.25,23.0,99.5,87.92,66.29
2016,11,7,15,0,1.0,155.0,2.2,23.0,156.0,137.31,106.2
2016,11,7,15,15,6.5,150.5,2.1,22.5,153.5,134.41,104.15
2016,11,7,15,30,12.0,146.0,2.0,22.0,151.0,130.63,101.35
2016,11,7,15,45,7.0,128.0,1.9,22.0,131.0,112.42,86.88
2016,11,7,16,0,2.0,110.0,1.8,22.0,111.0,94.99,72.96
2016,11,7,16,15,214.0,90.0,1.6,21.5,138.5,93.77,63.64
2016,11,7,16,30,426.0,70.0,1.4,21.0,166.0,65.56,41.19
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.87,32.14
2016,11,7,17,0,248.0,45.0,1.1,21.0,76.0,34.88,23.66
2016,11,7,17,15,137.0,27.0,1.1,20.5,43.0,21.19,8.19
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,8.19,0.0
2016,11,7,17,45,13.0,4.5,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,10.55,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,21.15,11.43
2016,11,8,7,45,0.0,39.0,3.45,17.5,39.0,34.84,23.39
2016,11,8,8,0,0.0,54.0,3.6,18.0,54.0,49.63,36.11
2016,11,8,8,15,0.0,70.5,3.6,18.0,70.5,65.94,50.03
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,82.08,63.61
2016,11,8,8,45,0.0,59.5,3.65,18.0,59.5,52.55,38.78
2016,11,8,9,0,0.0,32.0,3.7,18.0,32.0,28.2,18.2
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,53.89,39.73
2016,11,8,9,30,0.0,90.0,3.7,18.0,90.0,80.31,61.59
2016,11,8,9,45,0.0,104.5,3.7,18.0,104.5,94.15,72.84
2016,11,8,10,0,0.0,119.0,3.7,18.0,119.0,108.0,84.03
2016,11,8,10,15,10.0,170.5,3.75,18.0,176.5,168.94,133.9
2016,11,8,10,30,20.0,222.0,3.8,18.0,234.0,231.45,184.08
2016,11,8,10,45,17.5,224.5,3.9,18.5,235.5,229.96,182.02
2016,11,8,11,0,15.0,227.0,4.0,19.0,237.0,228.65,180.29
2016,11,8,11,15,7.5,171.0,4.1,19.0,176.0,163.87,128.23
2016,11,8,11,30,0.0,115.0,4.2,19.0,115.0,102.87,78.69
2016,11,8,11,45,8.5,179.0,4.3,19.0,185.0,171.46,134.35
2016,11,8,12,0,17.0,243.0,4.4,19.0,255.0,241.45,190.12
2016,11,8,12,15,19.5,249.5,4.4,19.0,263.0,248.79,195.81
2016,11,8,12,30,22.0,256.0,4.4,19.0,271.0,255.89,201.45
2016,11,8,12,45,22.0,253.5,4.45,19.0,268.5,251.86,198.32
2016,11,8,13,0,22.0,251.0,4.5,19.0,266.0,247.83,195.23
2016,11,8,13,15,17.5,236.0,4.5,19.0,247.5,228.46,179.9
2016,11,8,13,30,13.0,221.0,4.5,19.0,229.0,209.69,165.05
2016,11,8,13,45,7.0,196.5,4.5,19.0,201.5,181.71,142.76
2016,11,8,14,0,1.0,172.0,4.5,19.0,174.0,154.72,121.16
2016,11,8,14,15,0.5,139.5,4.45,19.0,140.5,124.53,96.93
2016,11,8,14,30,0.0,107.0,4.4,19.0,107.0,94.9,72.94
2016,11,8,14,45,0.0,77.5,4.35,19.5,77.5,68.58,51.33
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,42.38,29.68
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,23.35,13.94
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.4,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.95,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.51,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.63,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.75,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.31,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
