Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.0,10.0,2.5,10.0,15.5,65.32,0.0
2016,11,29,7,30,206.0,20.0,2.9,11.0,31.0,169.46,0.0
2016,11,29,7,45,343.0,31.0,3.3,12.0,72.5,294.72,231.42
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,413.98,341.71
2016,11,29,8,15,557.0,49.0,3.6,13.5,161.5,495.77,412.62
2016,11,29,8,30,634.0,56.0,3.5,14.0,209.0,581.49,482.25
2016,11,29,8,45,684.0,61.0,3.45,14.5,257.0,646.51,532.64
2016,11,29,9,0,734.0,66.0,3.4,15.0,305.0,706.87,577.27
2016,11,29,9,15,765.5,69.5,3.35,16.0,349.0,755.71,610.42
2016,11,29,9,30,797.0,73.0,3.3,17.0,393.0,803.0,641.22
2016,11,29,9,45,819.5,75.5,3.25,18.0,432.5,839.19,663.01
2016,11,29,10,0,842.0,78.0,3.2,19.0,472.0,872.82,682.45
2016,11,29,10,15,857.0,80.0,3.25,19.5,505.0,896.17,696.26
2016,11,29,10,30,872.0,82.0,3.3,20.0,538.0,916.27,707.81
2016,11,29,10,45,882.5,83.5,3.4,21.0,564.0,919.12,706.39
2016,11,29,11,0,893.0,85.0,3.5,22.0,590.0,927.54,709.1
2016,11,29,11,15,900.0,86.0,3.2,22.0,608.0,928.53,706.84
2016,11,29,11,30,907.0,87.0,2.9,22.0,626.0,925.85,702.09
2016,11,29,11,45,913.5,86.0,2.65,22.5,637.0,916.61,691.98
2016,11,29,12,0,920.0,85.0,2.4,23.0,648.0,903.69,679.53
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,883.16,665.16
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,859.21,648.64
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,829.6,627.14
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,796.88,603.64
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,758.49,578.09
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,717.58,550.42
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,671.37,516.88
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,623.33,481.05
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,571.22,440.89
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,519.51,399.77
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,462.31,353.35
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,405.12,305.42
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,344.82,253.94
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,286.21,202.87
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,225.84,150.73
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,169.25,103.17
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,112.99,61.27
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,61.28,30.62
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,29.04,19.33
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,22.88,12.64
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,11.29,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,49.58,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,262.61,208.28
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,464.51,390.37
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,546.88,463.04
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,632.43,535.05
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,697.81,587.14
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,763.39,637.25
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,803.86,665.7
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,850.55,697.94
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,887.45,721.86
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,921.75,743.32
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,944.72,755.29
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,964.21,764.51
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,976.42,769.03
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,984.78,771.03
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,984.18,768.59
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,979.58,763.57
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,968.1,752.89
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,952.66,739.71
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,930.94,724.08
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,905.49,705.99
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,874.06,682.48
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,839.25,656.7
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,798.67,628.02
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,755.29,597.19
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,706.82,560.99
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,656.24,521.5
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,601.87,478.04
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,546.21,432.28
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,486.46,381.94
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,426.79,330.15
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,363.97,274.82
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,302.4,219.37
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,239.29,162.56
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,177.63,108.77
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,117.5,62.36
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,63.72,30.4
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,27.68,18.68
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,22.17,12.45
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,10.86,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,76.39,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,191.27,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,313.59,245.67
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,426.81,355.54
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,507.33,426.05
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,585.23,490.09
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,646.86,537.69
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,708.43,583.05
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,757.65,618.36
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,805.32,651.55
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,839.96,674.41
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,871.96,695.02
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,896.1,710.39
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,916.99,723.43
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,928.62,729.92
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,927.7,727.65
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,928.4,725.6
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,925.44,721.13
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,916.1,712.37
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,903.1,701.29
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,882.79,686.86
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,859.06,670.16
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,829.07,647.82
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,796.06,623.4
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,757.99,596.49
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,717.43,567.41
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,671.24,531.95
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,623.27,494.36
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,573.63,454.46
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,520.33,410.73
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,463.36,362.92
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,406.53,313.86
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,346.08,261.09
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,287.39,208.82
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,227.57,155.99
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,171.53,107.76
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,113.09,62.67
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,63.66,32.63
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,29.94,20.47
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,23.82,13.63
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,11.76,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,7.73,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,16.99,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,98.66,72.75
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,176.27,144.97
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,226.98,191.05
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,279.52,237.53
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,326.81,277.99
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,375.56,318.44
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,249.33,210.31
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,109.64,88.12
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,240.99,200.71
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,382.05,316.28
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,291.12,239.33
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,201.74,163.32
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,223.23,180.67
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,261.16,210.84
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,195.13,156.31
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,148.16,117.15
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,112.16,87.47
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,77.99,59.21
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,151.48,120.01
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,227.4,181.83
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,120.09,94.38
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,21.19,12.14
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,72.63,55.15
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,125.81,99.12
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,197.14,158.18
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,260.53,209.76
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,198.47,159.5
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,137.09,109.36
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,101.34,79.93
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,66.34,50.72
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,59.22,44.83
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,52.11,38.89
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,45.01,32.89
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,37.92,26.83
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,30.4,20.37
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,22.88,13.82
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,15.82,8.18
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,8.78,1.44
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.38,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.07,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.26,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,7.46,0.83
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.66,2.82
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,12.3,5.18
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,14.95,7.51
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,86.44,70.45
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,170.83,143.1
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,97.44,79.36
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,36.17,25.79
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,47.7,35.7
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,59.25,45.55
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,97.11,77.8
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,137.37,111.73
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,132.28,107.26
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,127.44,103.08
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,155.81,126.99
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,184.29,150.84
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,109.69,88.05
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,40.67,29.28
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,66.42,51.22
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,92.56,73.29
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,95.29,75.63
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,98.02,78.0
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,74.84,58.44
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,52.16,39.2
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,52.15,39.28
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,52.14,39.36
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,60.56,46.69
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,69.01,54.07
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,62.33,48.53
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,55.66,42.95
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,47.67,36.05
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,39.69,29.09
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,31.72,22.05
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,23.77,14.95
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,16.71,9.21
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,9.66,2.28
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,4.82,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,5.7,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.65,2.54
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,14.5,6.9
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,19.35,11.25
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,24.65,15.9
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,29.95,20.5
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,32.17,22.4
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,34.39,24.27
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,53.45,40.69
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,72.65,57.08
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,49.92,37.44
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,27.35,17.96
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,69.49,53.93
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,114.44,91.72
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,148.07,119.83
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,182.06,147.99
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,166.38,134.66
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,151.27,121.92
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,149.9,120.79
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,148.58,119.72
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,141.08,113.52
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,133.71,107.46
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,152.9,123.66
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,171.9,139.67
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,155.95,126.24
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,140.45,113.25
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,175.7,143.2
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,213.67,174.97
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,191.25,156.29
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,169.71,138.36
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,149.94,121.97
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,130.77,105.95
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,110.36,88.63
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,90.67,71.87
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,72.03,56.18
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,54.65,41.33
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,38.0,27.92
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,21.92,12.27
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,11.01,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.75,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.5,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,5.26,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,7.02,0.5
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,8.78,2.07
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,10.55,3.61
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,16.72,9.02
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,22.9,14.41
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,60.11,46.67
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,100.73,81.31
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,125.24,101.78
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,149.92,122.19
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,80.79,63.61
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,20.29,11.85
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,83.48,65.78
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,152.36,123.17
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,171.86,139.17
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,191.23,155.13
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,195.65,158.73
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,199.99,162.36
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,148.33,119.49
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,99.04,78.27
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,144.16,116.2
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,189.55,153.82
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,200.7,163.26
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,218.04,177.83
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,115.08,92.42
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,24.69,15.63
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,57.45,43.88
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,90.46,72.17
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,80.97,64.2
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,71.56,56.26
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,141.3,104.23
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,168.98,111.86
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,115.69,69.33
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,69.74,39.45
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,33.39,23.88
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.67,14.56
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.18,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,129.14,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,287.11,209.29
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,406.68,341.08
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,491.36,419.93
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,579.53,497.57
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,645.38,553.32
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,711.68,607.42
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,761.19,645.23
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,809.23,680.75
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,845.37,706.57
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,870.15,723.24
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,515.7,437.87
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,80.95,63.49
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,117.48,94.32
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,155.01,125.37
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,136.43,109.66
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,118.75,94.77
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,193.73,157.57
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,285.51,232.64
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,192.67,155.98
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,119.86,95.11
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,131.1,104.53
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,142.34,113.9
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,127.92,101.99
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,113.77,90.3
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,99.38,78.24
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,85.2,66.34
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,103.4,81.88
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,121.59,97.47
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,94.61,74.95
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,68.12,52.66
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,61.44,47.2
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,54.77,41.66
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,131.63,97.49
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,172.14,118.22
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,118.56,75.47
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,74.97,46.26
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,39.79,29.44
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,28.97,18.08
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,89.15,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,234.77,166.81
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,352.8,294.25
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,436.31,369.76
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,524.33,443.85
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,587.41,494.14
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,651.28,542.64
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,702.02,578.98
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,751.82,613.31
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,783.31,632.48
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,818.3,653.83
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,528.77,433.5
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,167.44,134.94
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,175.9,142.51
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,184.42,149.0
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,415.21,339.77
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,629.49,504.15
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,520.62,415.83
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,383.96,307.37
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,302.09,242.78
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,212.66,170.33
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,322.21,260.04
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,426.62,341.66
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,387.15,309.7
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,349.64,280.04
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,384.47,308.49
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,419.61,335.56
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,374.25,298.91
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,331.58,264.61
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,351.25,277.99
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,348.39,270.82
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,298.77,228.67
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,252.03,188.62
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,215.55,153.51
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,169.85,110.8
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,117.11,70.27
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,71.8,40.93
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,35.56,25.54
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,27.41,16.72
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,18.71,7.69
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,34.79,24.29
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,55.4,43.15
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,75.12,61.14
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,97.26,81.15
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,119.56,101.0
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,179.52,154.67
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,228.85,198.4
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,197.21,169.3
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,153.07,129.26
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,165.91,140.26
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,178.84,151.26
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,188.29,159.15
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,197.79,167.07
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,197.5,166.53
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,197.4,166.2
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,374.59,321.03
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,533.87,456.02
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,537.13,458.29
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,538.68,459.55
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,396.12,337.95
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,263.22,222.38
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,276.37,234.17
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,288.17,244.54
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,335.76,286.32
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,366.78,313.29
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,274.94,234.05
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,181.61,153.28
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,222.93,188.77
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,244.71,205.84
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,214.19,178.81
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,184.72,152.5
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,153.5,124.21
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,123.35,97.0
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,93.28,71.07
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,65.52,48.45
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,41.59,32.13
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,26.52,16.77
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,13.64,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,99.46,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,254.31,173.51
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,387.94,330.38
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,473.16,411.17
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,563.19,489.87
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,370.61,326.73
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,105.49,88.37
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,116.13,97.81
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,126.98,106.92
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,157.12,133.17
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,187.52,159.21
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,200.05,169.17
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,212.62,179.11
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,221.83,186.13
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,231.08,193.15
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,394.35,330.92
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,539.02,446.83
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,538.56,443.42
